"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events.We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,
Fukushima Daiichi Nuclear Power Station Unit1 Parameters of Water level and Pressure,,,,,,,,,,,
Date,reactor water level�ifuel range)(A�j�imm�j,reactor water level(fuel range)(B�j�imm�j,A system/ reactor pressure�iMPa�j,B system/ reactor pressure�iMPa�j,D/W pressure�iMPa abs�j,S/C pressure�iMPa abs�j,"CAMS
D/W(A)
�iSv/h�j","CAMS
D/W(B)
�iSv/h�j","CAMS 
S/C(A)
�iSv/h�j","CAMS 
S/C(B)
�iSv/h�j",note
2011/3/11 19:30,,,,,,,,,,,
2011/3/11 19:37,,,,,,,,,,,
2011/3/11 20:00,,,,,,,,,,,
2011/3/11 20:07,,,6.900 ,,,,,,,,
2011/3/11 20:30,,,,,,,,,,,
2011/3/11 21:00,,,,,,,,,,,
2011/3/11 21:30,450 ,,,,,,,,,,
2011/3/11 22:00,550 ,,,,,,,,,,
2011/3/11 22:10,550 ,,,,,,,,,,
2011/3/11 22:20,590 ,,,,,,,,,,
2011/3/11 22:30,,,,,,,,,,,
2011/3/11 22:35,590 ,,,,,,,,,,
2011/3/11 22:47,590 ,,,,,,,,,,
2011/3/11 23:05,590 ,,,,,,,,,,
2011/3/11 23:24,590 ,,,,,,,,,,
2011/3/11 23:30,,,,,,,,,,,
2011/3/12 0:30,1300 ,,,,,,,,,,
2011/3/12 0:45,1300 ,,,,,,,,,,
2011/3/12 1:00,1300 ,,,,,,,,,,
2011/3/12 1:05,,,,,0.600 ,,,,,,
2011/3/12 1:25,1300 ,,,,,,,,,,
2011/3/12 1:40,1300 ,,,,,,,,,,
2011/3/12 1:55,1300 ,530 ,,,,,,,,,
2011/3/12 2:10,1300 ,500 ,,,,,,,,,
2011/3/12 2:30,1300 ,500 ,,,0.840 ,,,,,,
2011/3/12 2:45,,,0.800 ,,0.840 ,,,,,,
2011/3/12 2:50,,500 ,,,,,,,,,
2011/3/12 3:05,1300 ,500 ,,,,,,,,,
2011/3/12 3:30,1300 ,,,,,,,,,,
2011/3/12 3:55,1300 ,500 ,,,,,,,,,
2011/3/12 4:19,1300 ,500 ,,,0.780 ,0.790 ,,,,,
2011/3/12 4:35,1300 ,500 ,,,0.770 ,0.770 ,,,,,
2011/3/12 4:55,1300 ,500 ,,,,,,,,,
2011/3/12 5:20,1300 ,500 ,,,,,,,,,
2011/3/12 5:30,1300 ,500 ,,,,,,,,,
2011/3/12 5:55,1300 ,500 ,,,,,,,,,
2011/3/12 6:00,1300 ,500 ,,,0.740 ,,,,,,
2011/3/12 6:05,,,,,0.740 ,,,,,,
2011/3/12 6:30,1300 ,550 ,,,0.790 ,0.780 ,,,,,
2011/3/12 6:47,1200 ,400 ,,,0.770 ,0.770 ,,,,,
2011/3/12 7:00,900 ,300 ,,,,,,,,,
2011/3/12 7:01,,,,,0.760 ,0.760 ,,,,,
2011/3/12 7:15,700 ,250 ,,,,,,,,,
2011/3/12 7:17,,,,,0.760 ,0.760 ,,,,,
2011/3/12 7:30,100 ,200 ,,,0.760 ,0.760 ,,,,,
2011/3/12 7:40,,,,,0.755 ,,,,,,
2011/3/12 7:55,50 ,-100 ,,,0.755 ,0.755 ,,,,,
2011/3/12 8:03,50 ,-100 ,,,0.755 ,0.755 ,,,,,
2011/3/12 8:10,0 ,-200 ,,,,,,,,,
2011/3/12 8:15,,,,,0.750 ,0.750 ,,,,,
2011/3/12 8:20,-50 ,-300 ,,,,,,,,,
2011/3/12 8:22,0 ,-300 ,,,,,,,,,
2011/3/12 8:23,,,,,0.750 ,0.750 ,,,,,
2011/3/12 8:30,0 ,-400 ,,,,,,,,,
2011/3/12 8:36,,,,,0.750 ,,,,,,
2011/3/12 8:39,-50 ,-500 ,,,,,,,,,
2011/3/12 8:49,-300 ,-550 ,,,0.740 ,0.740 ,,,,,
2011/3/12 8:56,-375 ,-600 ,,,,,,,,,
2011/3/12 9:00,-500 ,-650 ,,,,,,,,,
2011/3/12 9:02,,,,,0.740 ,0.740 ,,,,,
2011/3/12 9:10,-425 ,-650 ,,,,,,,,,
2011/3/12 9:20,-425 ,-700 ,,,0.740 ,0.740 ,,,,,
2011/3/12 9:25,-450 ,-700 ,,,0.740 ,0.740 ,,,,,
2011/3/12 9:45,-450 ,-700 ,,,0.740 ,0.740 ,,,,,
2011/3/12 9:52,-500 ,-700 ,,,0.740 ,0.740 ,,,,,
2011/3/12 10:04,-500 ,-700 ,,,,,,,,,
2011/3/12 10:19,,,,,0.750 ,,,,,,
2011/3/12 10:20,,,,,0.750 ,,,,,,
2011/3/12 10:27,,,,,0.750 ,,,,,,
2011/3/12 10:33,-500 ,-700 ,,,,,,,,,
2011/3/12 10:38,-550 ,-700 ,,,0.740 ,0.740 ,,,,,
2011/3/12 10:47,-550 ,-750 ,,,0.740 ,0.740 ,,,,,
2011/3/12 10:52,-600 ,-750 ,,,0.750 ,0.750 ,,,,,
2011/3/12 11:00,-700 ,-800 ,,,0.750 ,0.750 ,,,,,
2011/3/12 11:10,-800 ,-800 ,,,,,,,,,
2011/3/12 11:20,-900 ,-800 ,,,0.750 ,0.750 ,,,,,
2011/3/12 11:30,-1100 ,-900 ,,,0.750 ,0.750 ,,,,,
2011/3/12 11:41,-1250 ,-1000 ,,,0.750 ,0.750 ,,,,,
2011/3/12 11:52,-1350 ,-1100 ,,,0.750 ,0.740 ,,,,,
2011/3/12 12:05,-1500 ,-1400 ,,,0.750 ,0.740 ,,,,,
2011/3/12 12:12,-1550 ,-1450 ,,,0.750 ,0.740 ,,,,,
2011/3/12 12:35,-1700 ,-1450 ,,,0.750 ,0.750 ,,,,,
2011/3/12 12:45,-1700 ,-1450 ,,,0.750 ,0.745 ,,,,,
2011/3/12 12:55,-1700 ,-1500 ,,,0.750 ,0.745 ,,,,,
2011/3/12 13:05,-1700 ,-1500 ,,,0.750 ,0.745 ,,,,,
2011/3/12 13:14,-1700 ,-1550 ,,,0.750 ,0.745 ,,,,,
2011/3/12 13:26,-1700 ,-1550 ,,,0.755 ,0.745 ,,,,,
2011/3/12 13:38,-1700 ,-1550 ,,,0.755 ,0.745 ,,,,,
2011/3/12 13:48,-1700 ,-1650 ,,,0.755 ,0.745 ,,,,,
2011/3/12 13:52,-1700 ,-1650 ,,,0.755 ,0.744 ,,,,,
2011/3/12 13:58,-1700 ,-1650 ,,,0.755 ,0.744 ,,,,,
2011/3/12 14:05,-1700 ,-1650 ,,,0.735 ,0.735 ,,,,,
2011/3/12 14:10,-1700 ,-1650 ,,,0.730 ,0.730 ,,,,,
2011/3/12 14:18,-1700 ,-1600 ,,,0.725 ,0.725 ,,,,,
2011/3/12 14:20,-1700 ,-1600 ,,,0.710 ,0.710 ,,,,,
2011/3/12 14:25,-1700 ,-1600 ,,,0.690 ,0.690 ,,,,,
2011/3/12 14:30,-1700 ,-1600 ,,,0.670 ,,,,,,
2011/3/12 14:35,-1700 ,-1600 ,,,0.640 ,0.640 ,,,,,
2011/3/12 14:40,-1700 ,-1650 ,,,0.620 ,0.620 ,,,,,
2011/3/12 14:41,-1700 ,-1650 ,,,0.610 ,0.610 ,,,,,
2011/3/12 14:50,-1700 ,-1600 ,,,0.580 ,0.580 ,,,,,
2011/3/12 14:52,-1700 ,-1650 ,,,0.570 ,0.570 ,,,,,
2011/3/12 14:54,-1700 ,-1650 ,,,0.565 ,0.565 ,,,,,
2011/3/12 14:56,-1700 ,-1650 ,,,0.555 ,0.555 ,,,,,
2011/3/12 14:58,-1700 ,-1650 ,,,0.550 ,0.550 ,,,,,
2011/3/12 15:00,,,,,0.540 ,0.540 ,,,,,
2011/3/12 15:02,,,,,0.535 ,0.535 ,,,,,
2011/3/12 15:04,-1700 ,-1650 ,,,0.530 ,0.530 ,,,,,
2011/3/12 15:06,-1700 ,-1650 ,,,0.525 ,0.525 ,,,,,
2011/3/12 15:08,-1700 ,-1650 ,,,0.525 ,0.525 ,,,,,
2011/3/12 15:10,-1700 ,-1650 ,,,0.520 ,0.515 ,,,,,
2011/3/12 15:12,-1700 ,-1650 ,,,0.520 ,0.515 ,,,,,
2011/3/12 15:14,-1700 ,-1650 ,,,0.525 ,0.520 ,,,,,
2011/3/12 15:18,-1700 ,-1650 ,,,0.525 ,0.520 ,,,,,
2011/3/12 15:20,-1700 ,-1650 ,,,0.530 ,0.520 ,,,,,
2011/3/12 15:22,-1700 ,-1650 ,,,0.535 ,0.520 ,,,,,
2011/3/12 15:26,-1700 ,-1650 ,,,0.535 ,0.520 ,,,,,
2011/3/12 15:28,-1700 ,-1650 ,,,0.540 ,0.525 ,,,,,
2011/3/12 15:30,-1700 ,-1650 ,,,0.540 ,0.525 ,,,,,
2011/3/12 15:35,-1700 ,-1650 ,,,0.540 ,0.525 ,,,,,
2011/3/12 15:37,-1700 ,-1650 ,,,,,,,,,
2011/3/12 16:10,-1700 ,-1650 ,,,,,,,,,
2011/3/12 16:31,-1700 ,-1650 ,,,,,,,,,
2011/3/12 16:45,-1700 ,-1700 ,,,,,,,,,
2011/3/12 17:00,-1700 ,-1700 ,,,,,,,,,
2011/3/12 17:30,-1700 ,-1700 ,,,,,,,,,
2011/3/12 18:00,-1700 ,-1700 ,,,,,,,,,
2011/3/12 20:08,,-1700 ,,0.370 ,,,,,,,
2011/3/12 20:20,,,,0.367 ,,,,,,,
2011/3/12 20:30,,-1600 ,,0.367 ,,,,,,,
2011/3/12 21:00,,-1750 ,,0.360 ,,,,,,,
2011/3/12 21:30,,-1700 ,,0.355 ,,,,,,,
2011/3/12 22:00,,-1700 ,,0.355 ,,,,,,,
2011/3/12 22:20,,-1700 ,,0.353 ,,,,,,,
2011/3/12 23:00,,-1750 ,,0.358 ,,,,,,,
2011/3/12 23:30,,-1750 ,,0.368 ,,,,,,,
2011/3/13 0:00,,-1750 ,,0.368 ,,,,,,,
2011/3/13 0:30,,-1750 ,,0.378 ,,,,,,,
2011/3/13 1:00,,-1700 ,,0.375 ,,,,,,,
2011/3/13 2:00,,-1700 ,,0.375 ,,,,,,,
2011/3/13 3:00,,-1700 ,,0.373 ,,,,,,,
2011/3/13 4:00,,-1700 ,,0.248 ,,,,,,,
2011/3/13 5:00,,-1700 ,0.389 ,,,,,,,,
2011/3/13 5:30,,-1700 ,0.389 ,,,,,,,,
2011/3/13 6:00,,-1700 ,0.389 ,,,,,,,,
2011/3/13 6:30,,-1700 ,0.389 ,,,,,,,,
2011/3/13 7:00,,-1700 ,0.394 ,,,,,,,,
2011/3/13 7:30,,-1700 ,0.392 ,,,,,,,,
2011/3/13 8:00,,-1700 ,0.392 ,,,,,,,,
2011/3/13 8:20,,-1700 ,0.396 ,,,,,,,,
2011/3/13 8:55,,-1700 ,0.398 ,,,,,,,,
2011/3/13 9:25,,-1700 ,0.392 ,,,,,,,,
2011/3/13 9:55,,-1700 ,0.392 ,,,,,,,,
2011/3/13 10:35,,-1750 ,0.402 ,,,,,,,,
2011/3/13 10:55,,-1700 ,0.398 ,,,,,,,,
2011/3/13 11:25,,-1700 ,0.404 ,,,,,,,,
2011/3/13 11:55,,-1700 ,0.405 ,,,,,,,,
2011/3/13 12:20,,-1700 ,0.405 ,,,,,,,,
2011/3/13 12:40,,-1700 ,0.405 ,,,,,,,,
2011/3/13 13:00,,-1700 ,0.408 ,,,,,,,,
2011/3/13 13:37,,,,,0.595 ,0.590 ,,,,,
2011/3/13 14:00,,-1700 ,0.413 ,,0.595 ,0.590 ,,,,,
2011/3/13 14:10,,-1700 ,0.413 ,,0.600 ,0.600 ,,,,,
2011/3/13 14:30,,-1700 ,,0.415 ,0.600 ,0.600 ,,,,,
2011/3/13 14:45,,-1700 ,,0.415 ,0.600 ,0.600 ,,,,,
2011/3/13 15:00,,-1700 ,0.415 ,,0.600 ,0.600 ,,,,,
2011/3/13 15:15,,-1700 ,,0.418 ,0.605 ,0.600 ,,,,,
2011/3/13 15:30,,-1700 ,,0.418 ,0.605 ,0.600 ,,,,,
2011/3/13 15:45,,-1700 ,,0.420 ,0.605 ,0.600 ,,,,,
2011/3/13 16:00,,-1700 ,0.420 ,,0.605 ,0.600 ,,,,,
2011/3/13 16:15,,-1700 ,0.420 ,,0.605 ,0.600 ,,,,,
2011/3/13 16:30,,-1700 ,0.420 ,,0.605 ,0.600 ,,,,,
2011/3/13 16:45,,-1700 ,0.422 ,,0.605 ,0.600 ,,,,,
2011/3/13 17:00,,-1700 ,0.422 ,,0.605 ,0.600 ,,,,,
2011/3/13 17:15,,-1700 ,0.418 ,,0.605 ,0.600 ,,,,,
2011/3/13 17:30,,-1700 ,0.415 ,,0.600 ,0.600 ,,,,,
2011/3/13 18:00,,-1700 ,0.415 ,,0.600 ,0.600 ,,,,,
2011/3/13 18:20,,-1700 ,0.408 ,,0.590 ,0.590 ,,,,,
2011/3/13 18:40,,-1700 ,0.403 ,,0.590 ,0.585 ,,,,,
2011/3/13 19:00,,-1750 ,0.398 ,,0.580 ,0.580 ,,,,,
2011/3/13 19:30,,-1750 ,0.393 ,,0.575 ,0.570 ,,,,,
2011/3/13 19:45,,-1750 ,0.388 ,,0.570 ,0.570 ,,,,,
2011/3/13 20:00,,-1750 ,0.388 ,,0.570 ,0.565 ,,,,,
2011/3/13 20:15,,-1750 ,0.382 ,,0.560 ,0.560 ,,,,,
2011/3/13 20:30,,-1750 ,0.382 ,,0.560 ,0.560 ,,,,,
2011/3/13 20:45,,-1750 ,0.378 ,,0.550 ,0.550 ,,,,,
2011/3/13 21:00,,-1750 ,0.382 ,,0.550 ,0.550 ,,,,,
2011/3/13 21:15,,-1750 ,0.380 ,,0.550 ,0.550 ,,,,,
2011/3/13 21:30,,-1750 ,0.380 ,,0.550 ,0.550 ,,,,,
2011/3/13 21:45,,-1700 ,,,0.550 ,0.550 ,,,,,
2011/3/13 22:00,,-1700 ,,,0.540 ,0.540 ,,,,,
2011/3/13 22:15,,-1750 ,0.370 ,,0.540 ,0.540 ,,,,,
2011/3/13 22:30,,-1750 ,0.030 ,0.368 ,0.540 ,0.540 ,,,,,
2011/3/13 22:45,,-1750 ,0.028 ,0.366 ,0.540 ,0.530 ,,,,,
2011/3/13 23:00,,-1750 ,0.062 ,0.366 ,0.540 ,0.530 ,,,,,
2011/3/13 23:15,,-1750 ,0.068 ,0.360 ,0.530 ,0.530 ,,,,,
2011/3/13 23:30,,-1750 ,0.056 ,0.360 ,0.530 ,0.530 ,,,,,
2011/3/14 0:00,,-1700 ,0.156 ,0.356 ,0.520 ,0.520 ,,,,,
2011/3/14 0:15,,-1700 ,0.072 ,0.356 ,0.520 ,0.520 ,,,,,
2011/3/14 0:30,,-1700 ,0.070 ,0.356 ,0.520 ,0.520 ,,,,,
2011/3/14 0:45,,-1700 ,0.106 ,0.356 ,0.520 ,0.520 ,,,,,
2011/3/14 1:00,,-1700 ,0.056 ,0.350 ,0.515 ,0.510 ,,,,,
2011/3/14 1:15,,-1700 ,0.150 ,0.350 ,,,,,,,
2011/3/14 1:30,,-1750 ,0.050 ,0.350 ,0.515 ,0.510 ,,,,,
2011/3/14 1:45,,-1750 ,0.040 ,0.350 ,0.515 ,0.505 ,,,,,
2011/3/14 2:00,,-1700 ,0.040 ,0.350 ,0.510 ,0.505 ,,,,,
2011/3/14 2:15,,-1700 ,0.040 ,0.346 ,0.510 ,0.505 ,,,,,
2011/3/14 2:30,,-1700 ,0.036 ,0.342 ,0.505 ,0.500 ,,,,,
2011/3/14 2:45,,-1700 ,0.032 ,0.340 ,0.505 ,0.500 ,,,,,
2011/3/14 3:00,,-1700 ,0.032 ,0.340 ,0.505 ,0.500 ,,,,,
2011/3/14 3:15,,-1700 ,0.032 ,0.340 ,0.500 ,0.500 ,,,,,
2011/3/14 3:30,,-1700 ,0.032 ,0.340 ,0.500 ,0.495 ,,,,,
2011/3/14 3:45,,-1700 ,0.032 ,0.338 ,0.500 ,0.495 ,,,,,
2011/3/14 4:00,,-1700 ,0.032 ,0.338 ,0.495 ,0.490 ,,,,,
2011/3/14 4:15,,-1700 ,0.030 ,0.328 ,0.495 ,0.490 ,,,,,
2011/3/14 4:30,,-1700 ,0.030 ,0.328 ,0.495 ,0.490 ,,,,,
2011/3/14 4:45,,-1700 ,0.038 ,0.332 ,0.490 ,0.485 ,,,,,
2011/3/14 5:00,-1700 ,-1700 ,0.030 ,0.326 ,0.485 ,0.480 ,,,,,
2011/3/14 5:15,-1700 ,-1700 ,0.030 ,0.326 ,0.485 ,0.480 ,,,,,
2011/3/14 5:30,-1750 ,-1750 ,0.030 ,0.326 ,0.480 ,0.480 ,,,,,
2011/3/14 5:45,-1750 ,-1750 ,0.030 ,0.323 ,0.480 ,0.475 ,,,,,
2011/3/14 6:00,-1750 ,-1750 ,0.030 ,0.326 ,0.480 ,0.475 ,1.64E+02,,2.66E+01,,
2011/3/14 6:15,-1750 ,-1750 ,0.030 ,0.318 ,0.480 ,0.470 ,,,,,
2011/3/14 6:30,-1750 ,-1750 ,0.036 ,0.320 ,0.475 ,0.470 ,1.62E+02,,2.66E+01,,
2011/3/14 6:45,-1750 ,-1750 ,0.030 ,0.316 ,0.475 ,0.470 ,,,,,
2011/3/14 7:00,-1750 ,-1750 ,0.036 ,0.318 ,0.470 ,0.467 ,1.61E+02,,2.65E+01,,
2011/3/14 7:15,-1750 ,-1750 ,0.038 ,0.318 ,0.465 ,0.460 ,,,,,
2011/3/14 7:30,-1750 ,-1750 ,0.038 ,0.316 ,0.465 ,0.460 ,1.60E+02,,2.65E+01,,
2011/3/14 7:45,,,,,,,1.60E+02,,2.65E+01,,
2011/3/14 8:00,-1750 ,-1750 ,0.038 ,0.316 ,0.460 ,0.455 ,1.60E+02,,2.65E+01,,
2011/3/14 8:15,,,,,,,1.57E+02,,2.65E+01,,
2011/3/14 8:30,-1800 ,-1750 ,0.038 ,0.312 ,0.460 ,0.455 ,1.52E+02,,2.65E+01,,
2011/3/14 8:45,-1800 ,-1750 ,,,,,1.49E+02,,2.65E+01,,
2011/3/14 9:00,-1800 ,-1750 ,0.036 ,0.306 ,0.450 ,0.445 ,1.45E+02,,2.65E+01,,
2011/3/14 9:35,-1800 ,-1750 ,0.040 ,0.306 ,0.450 ,0.445 ,1.41E+02,,2.65E+01,,
2011/3/14 9:45,-1800 ,-1750 ,0.040 ,0.306 ,0.450 ,0.445 ,1.40E+02,,2.65E+01,,
2011/3/14 10:00,-1800 ,-1750 ,0.042 ,0.310 ,0.445 ,0.440 ,1.39E+02,,2.65E+01,,
2011/3/14 10:15,-1800 ,-1750 ,,,,,1.37E+02,,2.65E+01,,
2011/3/14 10:30,-1800 ,-1750 ,0.038 ,0.306 ,0.440 ,0.435 ,1.35E+02,,2.65E+01,,
2011/3/14 10:45,-1800 ,-1750 ,,,,,1.33E+02,,2.65E+01,,
2011/3/14 11:00,,,0.038 ,0.306 ,,,,,,,
2011/3/14 12:00,-1800 ,-1750 ,0.040 ,0.306 ,,,1.23E+02,,2.64E+01,,
2011/3/14 12:30,-1800 ,-1750 ,0.040 ,0.306 ,,,1.18E+02,,2.64E+01,,
2011/3/14 14:45,-1800 ,-1750 ,0.046 ,0.300 ,,,9.80E+01,,2.62E+01,,
2011/3/14 15:00,-1800 ,-1750 ,0.046 ,0.298 ,,,9.48E+01,,2.62E+01,,
2011/3/14 15:30,-1750 ,-1750 ,0.048 ,0.300 ,,,9.17E+01,,2.62E+01,,
2011/3/14 16:00,-1750 ,-1750 ,0.052 ,0.300 ,,,8.97E+01,,2.62E+01,,
2011/3/14 19:15,-1750 ,-1750 ,0.062 ,0.272 ,,,7.88E+01,,2.59E+01,,
2011/3/14 21:00,-1750 ,-1750 ,0.060 ,0.270 ,,,6.56E+01,,2.57E+01,,
2011/3/14 22:00,-1700 ,-1700 ,0.058 ,0.260 ,,,6.10E+01,,2.56E+01,,
2011/3/15 2:30,-1700 ,-1700 ,,,,,,,,,
2011/3/15 3:00,-1700 ,-1700 ,0.068 ,0.248 ,,,5.73E+01,,2.46E+01,,
2011/3/15 4:00,-1750 ,-1750 ,0.068 ,0.240 ,,,6.27E+01,,2.47E+01,,
2011/3/15 5:00,-1750 ,,0.066 ,0.240 ,,,7.74E+01,,2.47E+01,,
2011/3/15 11:25,-1700 ,-1700 ,0.078 ,0.206 ,,,8.70E+01,,2.42E+01,,
2011/3/15 11:42,-1700 ,-1700 ,0.080 ,0.206 ,,,8.58E+01,,2.41E+01,,
2011/3/15 11:58,-1700 ,-1700 ,0.079 ,0.202 ,,,8.44E+01,,2.41E+01,,
2011/3/15 13:00,-1700 ,-1700 ,0.076 ,0.206 ,,,8.19E+01,,2.41E+01,,
2011/3/15 15:25,-1800 ,-1750 ,0.082 ,0.195 ,,,1.04E+02,,2.37E+01,,
2011/3/15 16:10,-1800 ,-1750 ,0.090 ,0.200 ,,,9.75E+01,,2.36E+01,,
2011/3/15 18:43,-1800 ,-1800 ,0.188 ,,,,6.89E+01,,2.33E+01,,
2011/3/16 1:24,-1750 ,-1750 ,0.180 ,0.096 ,,,3.84E+01,,2.31E+01,,
2011/3/16 1:44,-1750 ,-1750 ,0.092 ,0.176 ,,,3.50E+01,,2.36E+01,,
2011/3/16 1:54,-1750 ,-1750 ,0.092 ,0.176 ,,,3.44E+01,,2.33E+01,,
2011/3/16 5:00,-1800 ,-1750 ,0.096 ,0.178 ,,,7.92E+00,,2.42E+01,,
2011/3/16 5:10,-1800 ,-1750 ,,0.180 ,,,4.15E+00,,2.42E+01,,
2011/3/16 5:15,-1800 ,-1750 ,0.098 ,0.180 ,,,4.15E+00,,2.42E+01,,
2011/3/16 5:35,-1800 ,-1750 ,0.100 ,0.180 ,,,9.81E+01,,3.64E+01,,
2011/3/16 6:55,-1800 ,-1750 ,0.120 ,0.186 ,,,,,,,
2011/3/16 12:35,-1750 ,-1750 ,0.230 ,0.190 ,,,,,,,
2011/3/16 15:30,-1750 ,-1750 ,0.232 ,0.188 ,,,,1.85E+01,,2.20E+01,
2011/3/16 20:00,-1800 ,-1800 ,0.228 ,0.188 ,,,,3.70E-03,,2.27E+01,
2011/3/16 20:20,-1800 ,-1800 ,0.228 ,0.188 ,,,,3.70E-03,,2.27E+01,
2011/3/16 23:50,-1800 ,-1750 ,0.238 ,0.188 ,,,,3.05E-03,,2.29E+01,
2011/3/17 3:10,-1750 ,-1750 ,0.220 ,0.172 ,,,,3.09E-03,,2.40E+01,
2011/3/17 6:00,-1750 ,-1750 ,0.206 ,0.168 ,,,,3.15E-03,,1.38E+01,
2011/3/17 11:00,-1800 ,-1800 ,0.192 ,0.160 ,,,,3.60E-03,,2.38E+01,
2011/3/17 11:15,-1800 ,-1800 ,0.192 ,0.160 ,,,,2.70E-03,,3.08E+01,
2011/3/17 11:30,-1800 ,-1800 ,0.192 ,0.160 ,,,,4.10E-03,,3.15E+01,
2011/3/17 12:50,-1700 ,-1750 ,0.206 ,0.160 ,,,,4.10E-03,,3.16E+01,
2011/3/17 21:40,-1700 ,,0.192 ,0.168 ,,,,3.23E-03,,4.82E+01,
2011/3/17 21:50,-1700 ,,0.192 ,0.168 ,,,,4.15E-03,,4.81E+01,
2011/3/18 2:20,-1700 ,,0.186 ,0.158 ,,,,2.65E-03,,4.78E+01,
2011/3/18 2:50,-1700 ,,0.182 ,0.158 ,,,,3.80E-03,,4.77E+01,
2011/3/18 7:40,-1700 ,,0.190 ,0.162 ,,,,3.50E-03,,4.70E+01,
2011/3/18 7:55,-1700 ,,0.188 ,0.162 ,,,,3.75E-03,,4.69E+01,
2011/3/18 9:40,-1750 ,-1700 ,0.192 ,0.160 ,,,,2.75E-03,,4.67E+01,
2011/3/18 16:00,-1700 ,-1800 ,0.212 ,0.170 ,0.180 ,0.160 ,,3.56E-03,,4.60E+01,
2011/3/18 20:55,-1750 ,-1800 ,0.212 ,0.162 ,0.180 ,0.160 ,,2.97E-03,,4.54E+01,
2011/3/18 21:10,-1750 ,-1800 ,0.216 ,0.168 ,0.180 ,0.160 ,,4.00E-03,,4.53E+01,
2011/3/19 2:40,-1700 ,-1700 ,0.228 ,0.172 ,0.180 ,0.165 ,,3.55E-03,,4.46E+01,
2011/3/19 3:30,-1750 ,-1750 ,0.228 ,0.172 ,0.180 ,0.165 ,,2.63E-03,,1.45E+01,
2011/3/19 7:10,-1700 ,-1700 ,0.222 ,0.170 ,0.180 ,0.170 ,,2.33E-03,,4.40E+01,
2011/3/19 11:00,-1800 ,-1700 ,0.218 ,0.168 ,0.180 ,0.170 ,,2.32E-03,,4.35E+01,
2011/3/19 16:30,-1750 ,-1750 ,0.228 ,0.178 ,0.180 ,0.170 ,,3.67E+01,,4.29E+01,
2011/3/19 16:45,-1750 ,-1750 ,0.228 ,0.178 ,0.180 ,0.170 ,,3.60E+01,,4.28E+01,
2011/3/19 16:50,-1750 ,-1750 ,0.228 ,0.178 ,0.180 ,0.170 ,,3.60E+01,,4.28E+01,
2011/3/19 19:00,-1750 ,-1700 ,0.232 ,0.180 ,0.170 ,0.165 ,,3.35E+01,,4.26E+01,
2011/3/19 22:30,-1750 ,-1750 ,0.228 ,0.182 ,0.180 ,0.170 ,,2.49E+01,,4.21E+01,
2011/3/20 0:00,-1750 ,-1750 ,0.228 ,0.186 ,0.180 ,0.170 ,,1.89E+01,,4.19E+01,
2011/3/20 4:50,-1750 ,-1750 ,0.226 ,0.180 ,0.180 ,0.170 ,,1.20E+01,,4.13E+01,
2011/3/20 5:00,-1750 ,-1750 ,0.226 ,0.180 ,0.180 ,0.170 ,,1.11E+01,,4.12E+01,
2011/3/20 10:00,-1750 ,-1750 ,0.226 ,0.182 ,0.170 ,0.160 ,,3.83E+00,,4.07E+01,
2011/3/20 11:00,-1750 ,-1750 ,0.216 ,0.178 ,0.170 ,0.160 ,,2.76E+01,,4.05E+01,
2011/3/20 15:00,-1700 ,-1750 ,0.208 ,0.176 ,0.170 ,0.160 ,,1.20E+01,,4.00E+01,
2011/3/20 22:00,-1750 ,-1800 ,0.216 ,0.178 ,0.160 ,0.160 ,,4.80E+01,,3.91E+01,
2011/3/21 3:00,-1750 ,-1800 ,0.216 ,0.176 ,0.160 ,0.160 ,,4.66E+01,,3.85E+01,
2011/3/21 8:00,-1750 ,-1750 ,0.218 ,0.182 ,0.160 ,0.160 ,,4.71E+01,,3.79E+01,
2011/3/21 13:30,-1750 ,-1750 ,0.218 ,0.188 ,0.160 ,0.155 ,,4.75E+01,,3.74E+01,
2011/3/21 14:00,-1750 ,-1750 ,0.220 ,0.190 ,0.160 ,0.155 ,,4.76E+01,,3.73E+01,
2011/3/21 14:25,-1750 ,-1750 ,0.220 ,0.190 ,0.160 ,0.155 ,,4.76E+01,,3.73E+01,
2011/3/21 14:30,-1750 ,-1750 ,0.220 ,0.190 ,0.160 ,0.155 ,,4.76E+01,,3.73E+01,
2011/3/22 0:15,-1750 ,-1700 ,0.218 ,0.190 ,0.160 ,0.155 ,,4.77E+01,,3.62E+01,
2011/3/22 5:00,-1750 ,-1700 ,0.232 ,0.200 ,0.160 ,0.155 ,,4.80E+01,,3.56E+01,
2011/3/22 6:00,-1750 ,-1700 ,0.218 ,0.186 ,0.160 ,0.155 ,,4.80E+01,,3.55E+01,
2011/3/22 10:30,-1800 ,-1750 ,0.250 ,0.228 ,0.175 ,0.155 ,,4.79E+01,,3.49E+01,
2011/3/22 11:20,-1800 ,-1750 ,0.252 ,0.228 ,0.175 ,0.155 ,,4.78E+01,,3.49E+01,
2011/3/22 15:30,-1800 ,-1750 ,0.240 ,0.188 ,0.180 ,0.160 ,,4.65E+01,,3.40E+01,
2011/3/22 17:00,-1800 ,-1750 ,0.242 ,0.212 ,0.180 ,0.160 ,,4.68E+01,,3.40E+01,
2011/3/22 18:00,-1750 ,-1750 ,0.242 ,0.212 ,0.180 ,0.160 ,,4.64E+01,,3.40E+01,
2011/3/22 23:00,-1750 ,-1750 ,0.246 ,0.218 ,0.185 ,0.160 ,,4.71E+01,,3.36E+01,
2011/3/23 2:55,,,,,0.180 ,,,,,,
2011/3/23 3:00,,,,,0.190 ,,,,,,
2011/3/23 3:07,,,,,0.200 ,,,,,,
2011/3/23 3:10,,,,,0.200 ,,,,,,
2011/3/23 3:15,,,,,0.200 ,,,,,,
2011/3/23 3:20,,,,,0.220 ,,,,,,
2011/3/23 3:30,,,,,0.220 ,,,,,,
2011/3/23 3:40,,,,,0.250 ,,,,,,
2011/3/23 3:50,,,,,0.260 ,,,,,,
2011/3/23 4:00,-1750 ,-1750 ,0.336 ,0.300 ,0.260 ,0.240 ,,4.60E+01,,3.16E+01,
2011/3/23 4:40,-1750 ,-1750 ,0.348 ,0.322 ,0.280 ,0.260 ,,4.76E+01,,3.15E+01,
2011/3/23 5:00,,,,,0.280 ,,,,,,
2011/3/23 5:20,,,,,0.290 ,,,,,,
2011/3/23 6:00,,,,,0.295 ,,,,,,
2011/3/23 6:30,,,,,0.295 ,,,,,,
2011/3/23 7:00,,,,,0.295 ,,,,,,
2011/3/23 7:30,,,,,0.295 ,,,,,,
2011/3/23 8:00,,,,,0.295 ,,,,,,
2011/3/23 8:30,,,,,0.300 ,,,,,,
2011/3/23 9:00,-1750 ,-1750 ,0.376 ,0.342 ,0.305 ,0.285 ,,4.88E+01,,3.06E+01,
2011/3/23 9:30,-1750 ,-1750 ,0.412 ,0.368 ,0.310 ,0.290 ,,,,,
2011/3/23 10:00,-1750 ,-1750 ,0.388 ,0.358 ,0.320 ,0.295 ,,,,,
2011/3/23 10:30,-1750 ,-1750 ,0.390 ,0.358 ,0.320 ,0.295 ,,,,,
2011/3/23 11:00,-1750 ,-1750 ,0.396 ,0.360 ,0.325 ,0.300 ,,,,,
2011/3/23 11:30,-1750 ,-1750 ,0.400 ,0.366 ,0.320 ,0.300 ,,,,,
2011/3/23 12:00,-1750 ,-1750 ,0.396 ,0.356 ,0.320 ,0.300 ,,,,,
2011/3/23 12:30,-1750 ,-1750 ,0.392 ,0.362 ,0.325 ,0.305 ,,,,,
2011/3/23 13:00,-1750 ,-1750 ,0.400 ,0.366 ,0.330 ,0.305 ,,,,,
2011/3/23 13:30,-1750 ,-1700 ,0.400 ,0.370 ,0.330 ,0.310 ,,,,,
2011/3/23 14:00,-1700 ,-1700 ,0.418 ,0.398 ,0.345 ,0.320 ,,4.80E+01,,2.98E+01,
2011/3/23 14:20,-1700 ,-1700 ,0.390 ,0.430 ,0.340 ,0.320 ,,4.80E+01,,2.99E+01,
2011/3/23 14:30,-1700 ,-1700 ,0.428 ,0.390 ,0.340 ,0.320 ,,,,,
2011/3/23 15:00,-1700 ,-1700 ,0.416 ,0.380 ,0.345 ,0.325 ,,,,,
2011/3/23 15:30,-1700 ,-1700 ,0.416 ,0.378 ,0.345 ,0.330 ,,,,,
2011/3/23 16:00,-1750 ,-1700 ,0.422 ,0.398 ,0.360 ,0.330 ,,,,,
2011/3/23 18:09,-1740 ,-1670 ,0.483 ,,0.347 ,0.339 ,,,,,
2011/3/23 18:10,-1740 ,-1680 ,0.481 ,,0.347 ,0.339 ,,,,,
2011/3/23 19:32,-1740 ,-1680 ,0.490 ,,0.360 ,0.346 ,,,,,
2011/3/23 20:21,-1740 ,-1660 ,0.492 ,,0.354 ,0.347 ,,,,,
2011/3/23 21:00,-1700 ,-1650 ,0.440 ,0.416 ,0.375 ,0.355 ,,3.12E+01,,2.88E+01,
2011/3/23 23:00,-1750 ,-1750 ,0.466 ,0.440 ,0.380 ,0.365 ,,,,,
2011/3/24 1:00,-1700 ,-1700 ,0.456 ,0.430 ,0.385 ,0.370 ,,4.39E+01,,2.79E+01,
2011/3/24 3:00,-1700 ,-1700 ,0.470 ,0.440 ,0.395 ,0.380 ,,,,,
2011/3/24 5:00,-1700 ,-1700 ,0.472 ,0.446 ,0.400 ,0.390 ,,4.37E+01,,2.71E+01,
2011/3/24 7:00,-1700 ,-1700 ,0.480 ,0.450 ,0.400 ,0.390 ,,4.37E+01,,2.71E+01,
2011/3/24 9:00,-1700 ,-1700 ,0.496 ,0.466 ,0.400 ,0.400 ,,4.41E+01,,2.67E+01,
2011/3/24 11:00,-1700 ,-1700 ,0.480 ,0.446 ,0.400 ,0.395 ,,4.35E+01,,2.63E+01,
2011/3/24 13:00,-1700 ,-1650 ,0.470 ,0.430 ,0.390 ,0.382 ,,4.24E+01,,2.61E+01,
2011/3/24 17:00,-1650 ,-1650 ,0.488 ,0.408 ,0.355 ,0.355 ,,4.09E+01,,2.58E+01,
2011/3/24 20:00,-1700 ,-1650 ,0.430 ,0.402 ,0.345 ,0.340 ,,4.05E+01,,2.56E+01,
2011/3/24 21:45,-1700 ,-1650 ,0.420 ,0.388 ,0.330 ,0.325 ,,4.13E+01,,2.55E+01,
2011/3/24 22:00,-1700 ,-1650 ,0.422 ,0.388 ,0.325 ,0.325 ,,4.16E+01,,2.55E+01,
2011/3/25 0:00,-1700 ,-1650 ,0.416 ,0.388 ,0.325 ,0.320 ,,4.16E+01,,2.54E+01,
2011/3/25 2:00,-1700 ,-1650 ,0.418 ,0.398 ,0.325 ,0.315 ,,4.11E+01,,2.54E+01,
2011/3/25 6:00,-1700 ,-1650 ,0.406 ,0.390 ,0.310 ,0.305 ,,4.00E+01,,2.51E+01,
2011/3/25 10:00,-1650 ,-1650 ,0.388 ,0.388 ,0.295 ,0.290 ,,3.89E+01,,2.49E+01,
2011/3/25 14:00,-1650 ,-1600 ,0.380 ,0.388 ,0.280 ,0.280 ,,3.78E+01,,2.47E+01,
2011/3/25 15:45,-1650 ,-1600 ,0.376 ,0.382 ,0.275 ,0.275 ,,3.78E+01,,2.47E+01,
2011/3/25 16:00,-1650 ,-1600 ,0.378 ,0.382 ,0.275 ,0.275 ,,3.72E+01,,2.46E+01,
2011/3/25 16:30,-1650 ,-1600 ,0.380 ,0.380 ,0.275 ,0.275 ,,3.71E+01,,2.45E+01,
2011/3/25 18:30,-1650 ,-1600 ,0.376 ,0.376 ,0.275 ,0.275 ,,3.67E+01,,2.44E+01,
2011/3/25 23:00,-1650 ,-1600 ,0.388 ,0.392 ,0.275 ,0.275 ,,3.60E+01,,2.42E+01,
2011/3/26 5:00,-1650 ,-1600 ,0.392 ,0.400 ,0.270 ,0.270 ,,3.53E+01,,2.38E+01,
2011/3/26 9:30,-1650 ,-1600 ,0.418 ,0.400 ,0.270 ,0.270 ,,3.51E+01,,2.36E+01,
2011/3/26 11:30,-1650 ,-1600 ,0.418 ,0.392 ,0.275 ,0.275 ,,3.57E+01,,2.35E+01,
2011/3/26 12:00,-1650 ,-1600 ,0.396 ,0.420 ,0.275 ,0.275 ,,3.57E+01,,2.35E+01,
2011/3/26 13:00,-1650 ,-1600 ,0.390 ,0.422 ,0.275 ,0.275 ,,3.54E+01,,2.34E+01,
2011/3/26 17:30,-1650 ,-1650 ,0.388 ,0.416 ,0.275 ,0.275 ,,3.63E+01,,2.31E+01,
2011/3/26 21:00,-1650 ,-1650 ,0.406 ,0.432 ,0.270 ,0.270 ,,3.47E+01,,2.29E+01,
2011/3/27 1:00,-1650 ,-1650 ,0.406 ,0.440 ,0.265 ,0.265 ,,3.41E+01,,2.27E+01,
2011/3/27 5:00,-1650 ,-1600 ,0.412 ,0.452 ,0.270 ,0.270 ,,3.40E+01,,2.25E+01,
2011/3/27 9:00,-1650 ,-1600 ,0.416 ,0.462 ,0.270 ,0.270 ,,3.46E+01,,2.22E+01,
2011/3/27 15:30,-1650 ,-1650 ,0.412 ,0.476 ,0.270 ,0.270 ,,3.36E+01,,2.19E+01,
2011/3/27 16:20,-1650 ,-1650 ,0.410 ,0.482 ,0.265 ,0.270 ,,3.36E+01,,2.18E+01,
2011/3/27 22:00,-1650 ,-1650 ,0.412 ,0.492 ,0.265 ,0.270 ,,3.36E+01,,2.16E+01,
2011/3/28 0:00,-1650 ,-1600 ,0.416 ,0.490 ,0.270 ,0.270 ,,3.36E+01,,2.15E+01,
2011/3/28 3:00,-1700 ,-1650 ,0.418 ,0.492 ,0.270 ,0.270 ,,3.38E+01,,2.13E+01,
2011/3/28 7:00,-1700 ,-1650 ,0.420 ,0.506 ,0.270 ,0.270 ,,3.37E+01,,2.11E+01,
2011/3/28 12:30,-1700 ,-1650 ,0.418 ,0.502 ,0.270 ,0.270 ,,3.39E+01,,2.08E+01,
2011/3/28 17:30,-1650 ,-1650 ,0.422 ,0.528 ,0.280 ,0.280 ,,3.39E+01,,2.06E+01,
2011/3/28 21:00,-1700 ,-1700 ,0.430 ,0.530 ,0.290 ,0.290 ,,3.40E+01,,2.04E+01,
2011/3/28 21:20,-1700 ,-1700 ,0.428 ,0.536 ,0.290 ,0.290 ,,3.39E+01,,2.04E+01,
2011/3/28 21:40,-1700 ,-1700 ,0.424 ,0.536 ,0.290 ,0.290 ,,,,,
2011/3/28 22:00,-1700 ,-1700 ,0.432 ,0.539 ,0.290 ,0.290 ,,3.40E+01,,2.03E+01,
2011/3/28 22:20,-1700 ,-1700 ,0.432 ,0.536 ,0.290 ,0.290 ,,,,,
2011/3/29 1:00,-1500 ,-1650 ,0.438 ,0.556 ,0.290 ,0.290 ,,3.38E+01,,2.02E+01,
2011/3/29 4:00,-1600 ,-1600 ,0.436 ,0.558 ,0.285 ,0.285 ,,3.60E+01,,2.00E+01,
2011/3/29 7:00,-1650 ,-1700 ,0.430 ,0.552 ,0.275 ,0.275 ,,3.77E+01,,1.99E+01,
2011/3/29 8:30,-1650 ,-1650 ,0.430 ,0.552 ,0.275 ,,,,,,
2011/3/29 8:35,-1650 ,-1650 ,0.430 ,0.552 ,0.275 ,,,,,,
2011/3/29 8:45,-1650 ,-1650 ,0.426 ,0.550 ,0.275 ,0.275 ,,4.01E+01,,1.98E+01,
2011/3/29 9:10,-1650 ,-1650 ,0.428 ,0.550 ,0.275 ,0.275 ,,3.37E+01,,1.98E+01,
2011/3/29 9:40,-1650 ,-1650 ,0.426 ,0.546 ,0.275 ,0.275 ,,3.94E+01,,1.98E+01,
2011/3/29 13:00,-1650 ,-1600 ,0.412 ,0.546 ,0.265 ,0.265 ,,3.38E+01,,1.97E+01,
2011/3/29 16:00,-1650 ,-1600 ,0.408 ,0.546 ,0.265 ,0.265 ,,3.36E+01,,1.96E+01,
2011/3/29 19:00,-1650 ,-1650 ,0.398 ,0.536 ,0.250 ,0.250 ,,3.48E+01,,1.94E+01,
2011/3/29 22:00,-1650 ,-1650 ,0.392 ,0.536 ,0.245 ,0.250 ,,3.94E+01,,1.93E+01,
2011/3/30 1:00,-1600 ,-1600 ,0.400 ,0.546 ,0.240 ,0.240 ,,3.97E+01,,1.92E+01,
2011/3/30 4:00,-1600 ,-1600 ,0.392 ,0.542 ,0.235 ,0.235 ,,3.32E+01,,1.91E+01,
2011/3/30 7:00,-1600 ,-1600 ,0.380 ,0.538 ,0.235 ,0.235 ,,3.71E+01,,1.90E+01,
2011/3/30 10:00,-1600 ,-1600 ,0.376 ,0.536 ,0.230 ,0.230 ,,4.06E+01,,1.89E+01,
2011/3/30 13:00,-1600 ,-1600 ,0.378 ,0.546 ,0.230 ,0.230 ,,3.77E+01,,1.82E+01,
2011/3/30 16:00,-1600 ,-1600 ,0.366 ,0.538 ,0.230 ,0.230 ,,4.00E+01,,1.85E+01,
2011/3/30 18:00,-1600 ,-1600 ,0.366 ,0.538 ,0.225 ,0.225 ,,4.07E+01,,1.85E+01,
2011/3/30 20:00,-1600 ,-1600 ,0.362 ,0.548 ,0.220 ,0.220 ,,4.01E+01,,1.85E+01,
2011/3/30 22:00,-1650 ,-1650 ,0.372 ,0.562 ,0.220 ,0.220 ,,4.00E+01,,1.84E+01,
2011/3/31 0:00,-1600 ,-1600 ,0.362 ,0.552 ,0.220 ,0.220 ,,4.12E+01,,1.83E+01,
2011/3/31 2:00,-1600 ,-1600 ,0.362 ,0.552 ,0.210 ,0.210 ,,4.23E+01,,1.83E+01,
2011/3/31 4:00,-1650 ,-1650 ,0.370 ,0.568 ,0.210 ,0.210 ,,4.17E+01,,1.82E+01,
2011/3/31 6:00,-1650 ,-1650 ,0.368 ,0.568 ,0.210 ,0.210 ,,3.82E+01,,1.81E+01,
2011/3/31 8:00,-1650 ,-1650 ,0.366 ,0.550 ,0.210 ,0.210 ,,3.42E+01,,1.80E+01,
2011/3/31 10:00,-1600 ,-1600 ,0.358 ,0.566 ,0.210 ,0.210 ,,4.23E+01,,1.80E+01,
2011/3/31 12:00,-1600 ,-1650 ,0.366 ,0.562 ,0.210 ,0.205 ,,4.12E+01,,1.72E+01,
2011/3/31 13:00,-1600 ,-1550 ,0.356 ,0.552 ,0.205 ,0.205 ,,4.12E+01,,1.72E+01,
2011/3/31 14:00,-1600 ,-1550 ,0.352 ,0.552 ,0.205 ,0.205 ,,3.44E+01,,1.76E+01,
2011/3/31 16:00,-1600 ,-1550 ,0.350 ,0.552 ,0.190 ,0.190 ,,4.35E+01,,1.77E+01,
2011/3/31 18:00,-1600 ,-1600 ,0.340 ,0.548 ,0.180 ,0.180 ,,4.10E+01,,1.77E+01,
2011/3/31 20:00,-1650 ,-1650 ,0.336 ,0.538 ,0.180 ,0.180 ,,4.25E+01,,1.76E+01,
2011/3/31 22:00,-1650 ,-1650 ,0.340 ,0.546 ,0.180 ,0.180 ,,4.29E+01,,1.76E+01,
2011/4/1 0:00,-1650 ,-1650 ,0.326 ,0.536 ,0.175 ,0.175 ,,4.39E+01,,1.75E+01,
2011/4/1 2:00,-1600 ,-1600 ,0.328 ,0.546 ,0.175 ,0.175 ,,3.87E+01,,1.75E+01,
2011/4/1 4:00,-1650 ,-1600 ,0.336 ,0.558 ,0.170 ,0.175 ,,4.24E+01,,1.74E+01,
2011/4/1 6:00,-1600 ,-1600 ,0.326 ,0.550 ,0.170 ,0.170 ,,4.43E+01,,1.74E+01,
2011/4/1 8:00,-1650 ,-1650 ,0.322 ,0.552 ,0.165 ,0.170 ,,4.25E+01,,1.73E+01,
2011/4/1 10:00,-1650 ,-1650 ,0.328 ,0.552 ,0.165 ,0.165 ,,4.30E+01,,1.72E+01,
2011/4/1 12:00,-1650 ,-1600 ,0.320 ,0.550 ,0.165 ,0.165 ,,4.09E+01,,1.72E+01,
2011/4/1 16:00,-1600 ,-1600 ,0.326 ,0.550 ,0.160 ,0.160 ,,4.42E+01,,1.69E+01,
2011/4/1 16:30,-1600 ,-1600 ,0.326 ,0.564 ,0.160 ,0.160 ,,4.30E+01,,1.70E+01,
2011/4/1 17:00,-1600 ,-1600 ,0.326 ,0.560 ,0.160 ,0.160 ,,4.38E+01,,1.70E+01,
2011/4/1 20:00,-1600 ,-1600 ,0.316 ,0.556 ,0.160 ,0.160 ,,4.29E+01,,1.69E+01,
2011/4/2 0:30,-1600 ,-1600 ,0.310 ,0.566 ,0.160 ,0.160 ,,4.10E+01,,1.67E+01,
2011/4/2 4:00,-1600 ,-1600 ,0.320 ,0.578 ,0.160 ,0.160 ,,4.55E+01,,1.65E+01,
2011/4/2 8:00,-1650 ,-1600 ,0.326 ,0.582 ,0.160 ,0.160 ,,4.42E+01,,1.62E+01,
2011/4/2 12:00,-1650 ,-1650 ,0.322 ,0.590 ,0.155 ,0.155 ,,4.51E+01,,1.60E+01,
2011/4/2 16:30,-1650 ,-1650 ,0.316 ,0.598 ,0.155 ,0.155 ,,3.63E+01,,1.57E+01,
2011/4/2 20:00,-1650 ,-1650 ,0.326 ,0.598 ,0.155 ,0.155 ,,3.38E+01,,1.55E+01,
2011/4/2 20:37,-1650 ,-1650 ,0.328 ,0.598 ,0.155 ,0.155 ,,,,,
2011/4/2 20:47,-1650 ,-1650 ,0.328 ,0.600 ,0.155 ,0.160 ,,,,,
2011/4/2 21:07,-1650 ,-1650 ,0.326 ,0.598 ,0.155 ,0.160 ,,3.19E+01,,1.56E+01,
2011/4/2 23:00,-1650 ,-1650 ,0.322 ,0.590 ,0.155 ,0.160 ,,3.75E+01,,1.55E+01,
2011/4/3 3:00,-1650 ,-1650 ,0.322 ,0.602 ,0.155 ,0.160 ,,3.18E+01,,1.53E+01,
2011/4/3 7:00,-1650 ,-1600 ,0.328 ,0.608 ,0.155 ,0.160 ,,4.74E+01,,1.50E+01,
2011/4/3 9:00,-1650 ,-1650 ,0.326 ,0.608 ,0.155 ,0.155 ,,4.46E+01,,1.49E+01,
2011/4/3 10:52,-1650 ,-1650 ,0.330 ,0.612 ,0.155 ,0.155 ,,,,,
2011/4/3 11:02,,,0.330 ,0.618 ,0.155 ,0.155 ,,,,,
2011/4/3 11:07,-1650 ,-1650 ,0.328 ,0.616 ,0.155 ,0.155 ,,,,,
2011/4/3 11:12,-1650 ,-1650 ,0.328 ,0.612 ,0.155 ,0.155 ,,,,,
2011/4/3 11:17,-1650 ,-1650 ,0.328 ,0.612 ,0.155 ,0.155 ,,,,,
2011/4/3 11:37,-1650 ,-1650 ,,0.616 ,0.155 ,0.155 ,,,,,
2011/4/3 12:17,-1650 ,-1650 ,0.330 ,0.626 ,0.155 ,0.155 ,,,,,
2011/4/3 12:35,-1650 ,-1650 ,0.336 ,0.628 ,0.155 ,0.155 ,,3.11E+01,,1.41E+01,
2011/4/3 14:00,-1650 ,-1650 ,0.328 ,0.618 ,0.155 ,0.155 ,,3.86E+01,,1.42E+01,
2011/4/3 17:20,-1650 ,-1650 ,0.336 ,0.628 ,0.155 ,0.155 ,,3.89E+01,,1.38E+01,
2011/4/3 17:35,-1650 ,-1650 ,0.336 ,0.632 ,0.155 ,0.155 ,,,,,
2011/4/3 17:45,-1650 ,-1650 ,0.336 ,0.632 ,0.155 ,0.155 ,,,,,
2011/4/3 18:00,-1650 ,-1650 ,0.332 ,0.636 ,0.155 ,0.155 ,,3.84E+01,,1.38E+01,
2011/4/4 0:00,-1650 ,-1650 ,0.338 ,0.658 ,0.155 ,0.155 ,,3.83E+01,,1.34E+01,
2011/4/4 6:00,-1700 ,-1650 ,0.338 ,0.670 ,0.150 ,0.150 ,,3.77E+01,,1.28E+01,
2011/4/4 11:00,-1650 ,-1650 ,0.332 ,0.670 ,0.150 ,0.150 ,,3.87E+01,,1.22E+01,
2011/4/4 18:00,-1650 ,-1650 ,0.332 ,0.672 ,0.150 ,0.150 ,,3.19E+01,,1.16E+01,
2011/4/5 0:00,-1700 ,-1650 ,0.338 ,0.672 ,0.150 ,0.150 ,,3.21E+01,,1.08E+01,
2011/4/5 6:00,-1700 ,-1650 ,0.342 ,0.688 ,0.150 ,0.150 ,,3.15E+01,,1.02E+01,
2011/4/5 12:00,-1650 ,-1650 ,0.346 ,0.696 ,0.150 ,0.150 ,,3.23E+01,,9.64E+00,
2011/4/5 18:00,-1650 ,-1650 ,0.338 ,0.718 ,0.150 ,0.150 ,,3.15E+01,,9.19E+00,
2011/4/6 0:00,-1650 ,-1650 ,0.338 ,0.703 ,0.150 ,0.150 ,,3.11E+01,,8.79E+00,
2011/4/6 6:00,-1650 ,-1700 ,0.350 ,0.723 ,0.150 ,0.150 ,,3.11E+01,,8.40E+00,
2011/4/6 12:00,-1650 ,-1650 ,0.348 ,0.725 ,0.150 ,0.150 ,,3.10E+01,,8.01E+00,
2011/4/6 18:00,-1650 ,-1650 ,0.350 ,0.720 ,0.150 ,0.150 ,,3.05E+01,,7.57E+00,
2011/4/6 22:00,-1650 ,-1650 ,0.353 ,0.733 ,0.150 ,0.150 ,,4.06E+01,,7.32E+00,
2011/4/7 0:00,-1650 ,-1650 ,0.355 ,0.735 ,0.150 ,0.150 ,,3.37E+01,,7.17E+00,
2011/4/7 5:20,,,,,0.155 ,0.155 ,,,,,
2011/4/7 5:30,,,,,0.155 ,0.155 ,,,,,
2011/4/7 5:40,,,,,0.155 ,0.155 ,,,,,
2011/4/7 5:50,,,,,0.155 ,0.155 ,,,,,
2011/4/7 6:00,-1650 ,-1650 ,0.363 ,0.758 ,0.155 ,0.155 ,,3.08E+01,,1.29E+01,
2011/4/7 7:00,,,,,0.160 ,0.155 ,,,,,
2011/4/7 7:10,,,,,0.160 ,0.155 ,,,,,
2011/4/7 7:20,,,,,0.160 ,0.155 ,,,,,
2011/4/7 7:30,,,,,0.160 ,0.155 ,,,,,
2011/4/7 7:40,,,,,0.160 ,0.155 ,,,,,
2011/4/7 7:50,,,,,0.160 ,0.155 ,,,,,
2011/4/7 8:00,,,,,0.160 ,0.155 ,,,,,
2011/4/7 8:10,,,,,0.160 ,0.155 ,,,,,
2011/4/7 8:20,,,,,0.160 ,0.155 ,,,,,
2011/4/7 8:30,,,,,0.160 ,0.155 ,,,,,
2011/4/7 8:40,,,,,0.160 ,0.155 ,,,,,
2011/4/7 8:50,,,,,0.160 ,0.155 ,,,,,
2011/4/7 9:00,,,,,0.160 ,0.155 ,,,,,
2011/4/7 9:10,,,,,0.165 ,0.155 ,,,,,
2011/4/7 9:20,,,,,0.165 ,0.155 ,,,,,
2011/4/7 9:30,,,,,0.165 ,0.155 ,,,,,
2011/4/7 9:40,,,,,0.165 ,0.155 ,,,,,
2011/4/7 9:50,,,,,0.165 ,0.155 ,,,,,
2011/4/7 10:00,,,,,0.165 ,0.155 ,,,,,
2011/4/7 10:10,,,,,0.165 ,0.155 ,,,,,
2011/4/7 10:20,,,,,0.165 ,0.155 ,,,,,
2011/4/7 10:30,,,,,0.165 ,0.155 ,,,,,
2011/4/7 11:00,,,,,0.165 ,0.150 ,,,,,
2011/4/7 12:00,-1650 ,-1650 ,0.375 ,0.758 ,0.165 ,0.150 ,,3.17E+01,,1.29E+01,
2011/4/7 13:00,,,,,0.165 ,0.150 ,,,,,
2011/4/7 14:00,,,,,0.165 ,0.150 ,,,,,
2011/4/7 15:00,,,,,0.165 ,0.150 ,,,,,
2011/4/7 16:00,,,,,0.170 ,0.150 ,,,,,
2011/4/7 17:00,,,,,0.170 ,0.150 ,,,,,
2011/4/7 18:00,-1650 ,-1650 ,0.380 ,0.773 ,0.170 ,0.150 ,,3.11E+01,,1.28E+01,
2011/4/7 19:00,,,,,0.175 ,0.150 ,,,,,
2011/4/7 20:00,,,,,0.175 ,0.150 ,,,,,
2011/4/7 21:00,,,,,0.175 ,0.150 ,,,,,
2011/4/7 22:00,,,,,0.175 ,0.150 ,,,,,
2011/4/7 23:00,,,,,0.175 ,0.150 ,,,,,
2011/4/8 0:00,-1650 ,-1650 ,0.390 ,0.788 ,0.175 ,0.150 ,,1.00E+02,,1.27E+01,
2011/4/8 1:00,,,,,0.180 ,0.150 ,,,,,
2011/4/8 2:00,,,,,0.180 ,0.150 ,,,,,
2011/4/8 3:00,,,,,0.180 ,0.150 ,,,,,
2011/4/8 4:00,,,,,0.180 ,0.150 ,,,,,
2011/4/8 5:00,,,,,0.180 ,0.150 ,,,,,
2011/4/8 6:00,-1650 ,-1650 ,0.395 ,0.785 ,0.180 ,0.150 ,,1.87E+02,,1.26E+01,
2011/4/8 8:00,,,,,0.180 ,0.150 ,,7.62E+01,,1.25E+01,
2011/4/8 9:00,,,,,0.180 ,0.150 ,,1.79E+02,,1.25E+01,
2011/4/8 10:00,,,,,0.180 ,0.150 ,,1.76E+02,,1.25E+01,
2011/4/8 11:00,,,,,0.180 ,0.150 ,,6.20E+01,,1.25E+01,
2011/4/8 12:00,-1650 ,-1650 ,0.395 ,0.793 ,0.180 ,0.150 ,,6.29E+01,,1.18E+01,
2011/4/8 13:00,,,,,0.185 ,0.155 ,,6.83E+01,,1.22E+01,
2011/4/8 14:00,,,,,0.190 ,0.155 ,2.25E+00,7.10E+01,,1.22E+01,
2011/4/8 15:00,,,,,0.190 ,0.155 ,2.03E+00,1.95E+02,,1.23E+01,Confirmed instrument failure - CAMSD/W(A) and (B)
2011/4/8 16:00,,,,,0.185 ,0.155 ,2.05E+00,1.89E+02,,1.23E+01,
2011/4/8 17:00,,,,,0.185 ,0.155 ,4.10E-03,6.10E+01,,1.22E+01,
2011/4/8 18:00,-1650 ,-1650 ,0.385 ,0.795 ,0.185 ,0.155 ,3.95E-03,1.85E+02,,1.22E+01,
2011/4/8 19:00,,,,,0.185 ,0.155 ,2.90E-03,8.15E+01,,1.22E+01,
2011/4/8 20:00,,,,,0.185 ,0.155 ,3.45E-03,5.85E+01,,1.22E+01,
2011/4/8 21:00,,,,,0.185 ,0.155 ,3.37E-03,2.00E+02,,1.22E+01,
2011/4/8 22:00,,,,,0.185 ,0.155 ,3.48E-03,1.51E+02,,1.22E+01,
2011/4/8 23:00,,,,,0.185 ,0.155 ,3.70E-03,9.00E+01,,1.22E+01,
2011/4/9 0:00,-1650 ,-1650 ,0.395 ,0.803 ,0.190 ,0.155 ,3.88E-03,8.16E+01,,1.22E+01,
2011/4/9 1:00,,,,,0.190 ,0.155 ,3.12E-03,3.14E+01,,1.22E+01,
2011/4/9 2:00,,,,,0.190 ,0.160 ,2.86E-03,8.12E+01,,1.21E+01,
2011/4/9 3:00,,,,,0.190 ,0.160 ,3.54E-03,1.58E+02,,1.21E+01,
2011/4/9 4:00,,,,,0.190 ,0.160 ,3.75E-03,2.03E+02,,1.21E+01,
2011/4/9 4:10,,,,,0.190 ,,,,,,
2011/4/9 4:20,,,,,0.190 ,,,,,,
2011/4/9 4:30,,,,,0.190 ,0.160 ,,,,,
2011/4/9 4:40,,,,,0.190 ,0.160 ,,,,,
2011/4/9 4:50,,,,,0.190 ,0.160 ,,,,,
2011/4/9 5:00,,,,,0.190 ,0.160 ,3.85E-03,1.85E+02,,1.21E+01,
2011/4/9 6:00,-1650 ,-1650 ,0.403 ,0.820 ,0.190 ,0.160 ,3.29E-03,1.78E+02,,1.21E+01,
2011/4/9 7:00,,,,,0.190 ,0.160 ,3.07E-03,1.60E+02,,1.20E+01,
2011/4/9 8:00,,,,,0.190 ,0.160 ,2.66E-03,1.98E+02,,1.20E+01,
2011/4/9 9:00,,,,,0.190 ,0.160 ,3.01E-03,1.13E+02,,1.20E+01,
2011/4/9 10:00,,,,,0.190 ,0.160 ,2.50E-03,8.00E+01,,1.20E+01,
2011/4/9 11:00,,,,,0.190 ,0.160 ,3.40E-03,9.50E-01,,1.20E+01,
2011/4/9 12:00,-1650 ,-1650 ,0.410 ,0.825 ,0.190 ,0.160 ,3.55E-03,1.78E+02,,1.19E+01,
2011/4/9 16:00,-1650 ,-1650 ,0.410 ,0.825 ,0.190 ,0.160 ,3.90E-03,1.61E+02,,1.19E+01,
2011/4/9 18:00,-1650 ,-1650 ,0.413 ,0.830 ,0.190 ,0.160 ,2.54E-03,1.58E+02,,1.18E+01,
2011/4/9 20:00,-1600 ,-1650 ,0.413 ,0.838 ,0.195 ,0.165 ,2.94E-03,1.52E+02,,1.18E+01,
2011/4/9 22:00,-1600 ,-1650 ,0.413 ,0.843 ,0.195 ,0.165 ,2.67E-03,1.49E+02,,1.17E+01,
2011/4/10 0:00,-1600 ,-1650 ,0.415 ,0.850 ,0.195 ,0.160 ,3.27E-03,1.04E+02,,1.17E+01,
2011/4/10 2:00,,,,,0.195 ,0.160 ,3.71E-03,1.32E+02,,1.17E+01,
2011/4/10 4:00,,,,,0.195 ,0.165 ,4.00E-03,1.40E+02,,1.16E+01,
2011/4/10 6:00,-1550 ,-1600 ,0.410 ,0.848 ,0.195 ,0.165 ,3.77E-03,1.51E+02,,1.16E+01,
2011/4/10 10:00,-1600 ,-1700 ,0.413 ,0.858 ,0.195 ,0.160 ,3.38E-03,1.16E+02,,1.15E+01,
2011/4/10 12:00,-1600 ,-1650 ,0.415 ,0.858 ,0.195 ,0.165 ,4.01E-03,8.45E+01,,1.07E+01,
2011/4/10 14:00,,,,,0.195 ,0.165 ,4.08E-03,1.63E+02,,1.11E+01,
2011/4/10 16:00,,,,,0.195 ,0.165 ,3.36E-03,1.56E+02,,1.12E+01,
2011/4/10 18:00,-1550 ,-1650 ,0.415 ,0.863 ,0.195 ,0.165 ,4.05E-03,1.23E+02,,1.12E+01,
2011/4/10 20:00,,,,,0.195 ,0.160 ,2.83E-03,1.36E+02,,1.12E+01,
2011/4/10 22:00,,,,,0.195 ,0.165 ,3.04E-03,1.27E+02,,1.12E+01,
2011/4/11 0:00,-1650 ,-1650 ,0.413 ,0.873 ,0.195 ,0.165 ,3.75E-03,1.32E+02,,1.12E+01,
2011/4/11 2:00,,,,,0.195 ,0.165 ,4.05E-03,1.28E+02,,1.12E+01,
2011/4/11 4:00,,,,,0.195 ,0.165 ,3.71E-03,1.35E+02,,1.12E+01,
2011/4/11 6:00,-1650 ,-1650 ,0.410 ,0.873 ,0.195 ,0.165 ,3.40E-03,1.27E+02,,1.11E+01,
2011/4/11 8:00,,,,,0.195 ,0.165 ,4.10E-03,1.22E+02,,1.11E+01,
2011/4/11 10:00,,,,,0.195 ,0.165 ,3.97E-03,1.28E+02,,1.11E+01,
2011/4/11 10:45,,,,,0.195 ,0.165 ,3.81E-03,1.28E+02,,1.11E+01,
2011/4/11 11:30,,,,,0.195 ,0.165 ,3.72E-03,1.26E+02,,1.11E+01,
2011/4/11 12:00,-1600 ,-1650 ,0.416 ,0.873 ,0.195 ,0.165 ,3.75E-03,1.23E+02,,1.11E+01,
2011/4/11 14:30,,,,,0.195 ,0.165 ,3.55E-03,1.25E+02,,1.10E+01,
2011/4/11 16:00,,,,,0.195 ,0.165 ,2.17E-03,1.35E+02,,1.10E+01,
2011/4/11 18:30,-1600 ,-1600 ,0.416 ,0.895 ,0.195 ,0.165 ,2.75E-03,1.22E+02,,1.04E+01,
2011/4/11 20:00,,,,,0.195 ,0.165 ,2.08E-03,1.28E+02,,1.06E+01,
2011/4/11 22:00,,,,,0.195 ,0.160 ,2.80E-03,1.46E+02,,1.08E+01,
2011/4/11 23:40,,,,,0.195 ,0.165 ,,,,,
2011/4/12 0:00,-1600 ,-1500 ,0.416 ,0.898 ,0.195 ,0.165 ,2.55E-03,1.27E+02,,1.08E+01,
2011/4/12 4:00,,,,,0.190 ,0.165 ,3.03E-03,1.05E+02,,1.08E+01,
2011/4/12 6:00,-1650 ,-1650 ,0.416 ,0.908 ,0.190 ,0.165 ,3.35E-03,1.29E+02,,1.08E+01,
2011/4/12 8:00,,,,,0.190 ,0.165 ,2.41E-03,1.31E+02,,1.07E+01,
2011/4/12 10:00,,,,,0.190 ,0.165 ,2.72E-03,1.43E+02,,1.07E+01,
2011/4/12 13:00,-1600 ,-1600 ,0.400 ,0.900 ,0.190 ,0.165 ,2.56E-03,9.01E+01,,9.50E+00,
2011/4/12 14:00,,,,,0.190 ,0.165 ,4.15E-03,1.24E+02,,1.00E+01,
2011/4/12 15:00,-1600 ,-1600 ,0.418 ,0.918 ,0.190 ,0.165 ,4.13E-03,1.45E+02,,1.02E+01,
2011/4/12 17:00,,,,,0.190 ,0.165 ,2.00E-03,1.69E+02,,1.03E+01,
2011/4/12 18:00,-1600 ,-1600 ,0.420 ,0.920 ,0.190 ,0.165 ,3.60E-03,1.36E+02,,1.04E+01,
2011/4/12 21:00,,,,,0.190 ,0.165 ,3.41E-03,1.38E+02,,1.04E+01,
2011/4/12 23:00,-1650 ,-1650 ,0.423 ,0.925 ,0.190 ,0.165 ,2.75E-03,1.48E+02,,1.04E+01,
2011/4/13 3:30,,,,,0.190 ,0.165 ,2.19E-03,1.41E+02,,1.04E+01,
2011/4/13 6:00,-1650 ,-1650 ,0.423 ,0.928 ,0.190 ,0.165 ,3.16E-03,1.38E+02,,1.04E+01,
2011/4/13 9:00,,,,,0.190 ,0.165 ,3.61E-03,1.33E+02,,1.04E+01,
2011/4/13 12:00,-1600 ,-1650 ,0.420 ,0.933 ,0.190 ,0.165 ,3.20E-03,1.33E+02,,1.03E+01,
2011/4/13 15:00,,,,,0.190 ,0.165 ,2.20E-03,1.34E+02,,1.03E+01,
2011/4/13 18:00,-1600 ,-1650 ,0.425 ,0.938 ,0.190 ,0.165 ,2.85E-03,1.30E+02,,1.02E+01,
2011/4/13 21:00,,,,,0.190 ,0.165 ,2.60E-03,1.07E+02,,1.02E+01,
2011/4/14 0:00,-1600 ,-1600 ,0.423 ,0.940 ,0.190 ,0.165 ,2.64E-03,1.30E+02,,1.01E+01,
2011/4/14 3:00,,,,,0.190 ,0.165 ,3.36E-03,1.45E+02,,1.01E+01,
2011/4/14 6:00,-1600 ,-1600 ,0.420 ,0.940 ,0.190 ,0.165 ,3.44E-03,1.50E+02,,1.00E+01,
2011/4/14 9:00,,,,,0.190 ,0.165 ,2.69E-03,1.42E+02,,1.00E+01,
2011/4/14 12:00,-1600 ,-1600 ,0.423 ,0.948 ,0.190 ,0.165 ,3.21E-03,1.57E+02,,9.96E+00,
2011/4/14 15:00,,,,,0.190 ,0.165 ,3.07E-03,1.41E+02,,9.92E+00,
2011/4/14 18:00,-1600 ,-1600 ,0.425 ,0.940 ,0.190 ,0.170 ,2.53E-03,1.38E+02,,9.87E+00,
2011/4/14 21:00,,,,,0.190 ,0.170 ,3.00E-03,1.16E+02,,9.82E+00,
2011/4/15 0:00,-1550 ,-1550 ,0.428 ,0.953 ,0.190 ,0.170 ,2.73E-03,1.16E+02,,9.77E+00,
2011/4/15 3:00,,,0.428 ,0.953 ,0.185 ,0.165 ,1.84E-03,8.13E+01,,9.72E+00,
2011/4/15 6:00,-1550 ,-1600 ,0.430 ,0.965 ,0.190 ,0.170 ,2.94E-03,9.58E+01,,9.68E+00,
2011/4/15 12:00,-1650 ,-1650 ,0.430 ,0.965 ,0.190 ,0.170 ,3.01E-03,1.58E+02,,9.58E+00,
2011/4/15 18:00,-1650 ,-1650 ,0.428 ,0.963 ,0.190 ,0.170 ,2.89E-03,1.49E+02,1.21E+00,9.49E+00,
2011/4/15 21:00,,,,,0.190 ,0.170 ,2.36E-03,1.48E+02,1.21E+00,9.44E+00,
2011/4/16 0:00,-1650 ,-1700 ,0.423 ,0.978 ,0.185 ,0.170 ,3.50E-03,1.58E+02,1.20E+00,9.39E+00,
2011/4/16 3:00,,,,,0.190 ,0.170 ,1.93E-03,6.70E+01,1.20E+00,9.35E+00,
2011/4/16 6:00,-1650 ,-1650 ,0.423 ,0.978 ,0.190 ,0.170 ,3.55E-03,1.60E+02,1.20E+00,9.30E+00,
2011/4/16 9:00,,,,,0.185 ,0.170 ,2.63E-03,1.37E+02,1.20E+00,9.26E+00,
2011/4/16 12:00,-1650 ,-1650 ,0.423 ,0.975 ,0.185 ,0.175 ,2.22E-03,1.80E+02,1.19E+00,9.22E+00,
2011/4/16 15:00,,,,,0.185 ,0.170 ,3.13E-03,1.03E+02,1.19E+00,9.17E+00,
2011/4/16 18:00,-1650 ,-1650 ,0.423 ,0.985 ,0.185 ,0.175 ,2.14E-03,1.17E+02,1.19E+00,9.11E+00,
2011/4/16 21:00,,,,,0.180 ,0.175 ,4.00E-03,1.76E+02,1.18E+00,9.08E+00,
2011/4/17 0:00,-1650 ,-1650 ,0.425 ,0.993 ,0.180 ,0.175 ,2.85E-03,1.64E+02,1.18E+00,9.03E+00,
2011/4/17 3:00,,,,,0.180 ,0.175 ,3.28E-03,1.51E+02,1.16E+00,8.91E+00,
2011/4/17 6:00,-1650 ,-1650 ,0.425 ,1.003 ,0.180 ,0.175 ,3.30E-03,1.41E+02,1.12E+00,8.38E+00,
2011/4/17 9:00,,,,,0.180 ,0.175 ,3.80E-03,1.84E+02,1.09E+00,7.55E+00,
2011/4/17 12:00,-1650 ,-1650 ,0.420 ,0.973 ,0.175 ,0.170 ,2.72E-03,2.24E+02,1.07E+00,6.67E+00,
2011/4/17 15:00,,,,,0.180 ,0.175 ,2.90E-03,1.73E+02,1.06E+00,5.93E+00,
2011/4/17 18:00,-1650 ,-1650 ,0.423 ,1.008 ,0.175 ,0.175 ,3.06E-03,1.93E+02,1.04E+00,5.32E+00,
2011/4/17 21:00,,,,,0.175 ,0.170 ,2.32E-03,1.65E+02,1.03E+00,4.77E+00,
2011/4/18 0:00,-1650 ,-1650 ,0.420 ,1.015 ,0.175 ,0.170 ,2.79E-03,1.76E+02,1.02E+00,4.26E+00,
2011/4/18 6:00,-1650 ,-1650 ,0.423 ,1.030 ,0.170 ,0.170 ,1.71E-03,1.75E+02,1.00E+00,3.30E+00,
2011/4/18 9:00,,,,,0.170 ,0.170 ,2.99E-03,1.74E+02,9.96E-01,2.90E+00,
2011/4/18 12:00,-1650 ,-1650 ,0.428 ,1.035 ,0.170 ,0.170 ,2.46E-03,1.73E+02,9.92E-01,2.56E+00,
2011/4/18 13:00,,,,,0.170 ,0.170 ,3.85E-03,1.64E+02,9.92E-01,2.55E+00,
2011/4/18 18:00,-1600 ,-1550 ,0.423 ,1.023 ,0.170 ,0.170 ,3.70E-03,1.46E+02,9.89E-01,2.33E+00,
2011/4/18 21:00,,,,,0.170 ,0.170 ,3.50E-03,1.34E+02,9.90E-01,2.31E+00,
2011/4/19 0:00,-1600 ,-1550 ,0.425 ,1.035 ,0.170 ,0.170 ,2.70E-03,1.30E+02,9.90E-01,2.30E+00,
2011/4/19 3:00,,,,,0.170 ,0.170 ,1.81E-03,1.67E+02,9.89E-01,2.28E+00,
2011/4/19 6:00,-1600 ,-1550 ,0.423 ,1.040 ,0.170 ,0.170 ,2.84E-03,1.02E+02,9.89E-01,2.26E+00,
2011/4/19 9:00,,,,,0.165 ,0.170 ,1.18E+00,1.70E+02,9.88E-01,2.24E+00,
2011/4/19 12:00,-1600 ,-1550 ,0.430 ,1.048 ,0.165 ,0.170 ,1.10E+00,1.67E+02,9.88E-01,2.21E+00,
2011/4/19 15:00,,,,,0.170 ,0.170 ,1.39E+00,1.53E+02,9.88E-01,2.19E+00,
2011/4/19 18:00,-1600 ,-1600 ,0.428 ,1.065 ,0.170 ,0.170 ,2.02E-03,1.24E+02,9.87E-01,2.14E+00,
2011/4/19 21:00,,,,,0.165 ,0.170 ,1.50E-03,1.38E+02,9.87E-01,2.11E+00,
2011/4/20 0:00,-1650 ,-1650 ,0.423 ,1.070 ,0.165 ,0.165 ,1.72E+00,1.40E+02,9.89E-01,2.10E+00,
2011/4/20 3:00,,,,,0.165 ,0.165 ,1.65E+00,1.44E+02,9.90E-01,2.09E+00,
2011/4/20 6:00,-1650 ,-1650 ,0.425 ,1.075 ,0.165 ,0.165 ,1.01E+00,1.63E+02,9.91E-01,2.08E+00,
2011/4/20 9:00,-1650 ,-1700 ,,,0.165 ,0.165 ,9.92E-01,1.41E+02,9.91E-01,2.07E+00,
2011/4/20 12:00,-1700 ,-1700 ,0.420 ,1.078 ,0.160 ,0.160 ,1.00E+00,1.43E+02,9.91E-01,2.05E+00,
2011/4/20 15:00,,,,,0.160 ,0.160 ,1.07E+00,1.50E+02,9.92E-01,1.04E+00,
2011/4/20 18:00,-1700 ,-1650 ,0.428 ,1.088 ,0.160 ,0.160 ,1.06E+00,1.51E+02,9.92E-01,2.03E+00,
2011/4/20 21:00,,,,,0.160 ,0.160 ,1.57E+00,1.40E+02,9.92E-01,2.03E+00,
2011/4/21 0:00,-1700 ,-1650 ,0.420 ,1.093 ,0.160 ,0.160 ,1.57E+00,1.42E+02,9.92E-01,2.02E+00,
2011/4/21 3:00,,,,,0.160 ,0.165 ,3.85E-03,1.42E+02,9.92E-01,2.00E+00,
2011/4/21 6:00,-1700 ,-1650 ,0.425 ,1.103 ,0.160 ,0.160 ,2.42E-03,1.40E+02,9.94E-01,1.99E+00,
2011/4/21 9:00,,,,,0.160 ,0.160 ,3.77E-03,1.40E+02,9.95E-01,1.98E+00,
2011/4/21 12:00,-1650 ,-1650 ,0.433 ,1.110 ,0.160 ,0.160 ,1.45E+00,1.51E+02,9.96E-01,1.96E+00,
2011/4/21 15:00,,,,,0.160 ,0.160 ,1.48E+00,1.45E+02,9.95E-01,1.93E+00,
2011/4/21 18:00,-1650 ,-1700 ,0.433 ,1.103 ,0.160 ,0.160 ,1.53E+00,1.51E+02,9.94E-01,1.91E+00,
2011/4/21 21:00,,,,,0.160 ,0.160 ,1.57E+00,1.60E+02,9.94E-01,1.89E+00,
2011/4/22 0:00,-1650 ,-1650 ,0.433 ,1.105 ,0.160 ,0.160 ,1.53E+00,1.54E+02,9.94E-01,1.88E+00,
2011/4/22 3:00,,,,,0.160 ,0.160 ,1.36E-03,1.25E+02,9.93E-01,1.87E+00,
2011/4/22 6:00,-1650 ,-1650 ,0.435 ,1.113 ,0.160 ,0.160 ,1.66E-03,1.53E+02,9.94E-01,1.85E+00,
2011/4/22 9:00,,,,,0.160 ,0.160 ,1.74E-03,1.16E+02,9.94E-01,1.84E+00,
2011/4/22 12:00,-1650 ,-1650 ,0.440 ,1.120 ,0.160 ,0.160 ,1.42E-03,1.82E+02,9.94E-01,1.83E+00,
2011/4/22 15:00,,,,,0.160 ,0.160 ,1.56E-03,1.84E+02,9.95E-01,1.83E+00,
2011/4/22 18:00,-1650 ,-1650 ,0.430 ,1.113 ,0.160 ,0.160 ,1.31E-03,2.43E+02,9.96E-01,1.82E+00,
2011/4/22 21:00,,,,,0.160 ,0.160 ,1.71E-03,9.92E+01,9.96E-01,1.81E+00,
2011/4/23 0:00,-1650 ,-1650 ,0.440 ,1.128 ,0.160 ,0.160 ,1.84E-03,1.22E+02,9.97E-01,1.80E+00,
2011/4/23 3:00,,,,,0.160 ,0.160 ,1.39E-03,1.59E+02,9.97E-01,1.79E+00,
2011/4/23 6:00,-1700 ,-1700 ,0.443 ,1.138 ,0.160 ,0.160 ,1.66E-03,1.58E+02,9.98E-01,1.78E+00,
2011/4/23 9:00,,,,,0.160 ,0.160 ,1.43E-03,1.43E+02,9.99E-01,1.77E+00,
2011/4/23 12:00,-1700 ,-1700 ,0.440 ,1.130 ,0.160 ,0.160 ,1.80E-03,1.52E+02,1.00E+00,1.77E+00,
2011/4/23 15:00,,,,,0.160 ,0.160 ,1.78E-03,1.42E+02,1.00E+00,1.76E+00,
2011/4/23 18:00,-1650 ,-1700 ,0.440 ,1.130 ,0.155 ,0.155 ,1.45E-03,1.65E+02,1.00E+00,1.75E+00,
2011/4/23 21:00,,,,,0.155 ,0.155 ,1.34E-03,1.55E+02,1.00E+00,1.75E+00,
2011/4/24 0:00,-1650 ,-1650 ,0.438 ,1.130 ,0.155 ,0.155 ,1.28E-03,1.53E+02,1.01E+00,1.74E+00,
2011/4/24 3:00,,,,,0.155 ,0.155 ,1.38E-03,9.50E+01,1.01E+00,1.74E+00,
2011/4/24 6:00,-1700 ,-1700 ,0.435 ,1.143 ,0.155 ,0.155 ,1.66E-03,1.08E+02,1.01E+00,1.74E+00,
2011/4/24 12:00,-1700 ,-1700 ,0.433 ,1.143 ,0.155 ,0.155 ,2.12E-03,1.21E+02,1.02E+00,1.74E+00,
2011/4/24 15:00,,,,,0.155 ,0.155 ,1.57E-03,3.02E+02,1.03E+00,1.74E+00,
2011/4/24 18:00,-1700 ,-1700 ,0.438 ,1.148 ,0.150 ,0.155 ,1.45E-03,1.97E+02,1.03E+00,1.74E+00,
2011/4/24 21:00,,,,,0.155 ,0.155 ,1.05E-03,1.96E+02,1.04E+00,1.74E+00,
2011/4/25 0:00,-1700 ,-1700 ,0.440 ,1.160 ,0.155 ,0.155 ,1.49E-03,2.05E+02,1.04E+00,1.74E+00,
2011/4/25 3:00,,,,,0.155 ,0.155 ,1.43E-03,1.02E+02,1.05E+00,1.75E+00,
2011/4/25 6:00,-1700 ,-1650 ,0.450 ,1.173 ,0.155 ,0.155 ,1.27E-03,1.54E+02,1.06E+00,1.76E+00,
2011/4/25 9:00,,,,,0.155 ,0.155 ,2.14E-03,1.40E+02,1.07E+00,1.76E+00,
2011/4/25 11:00,-1700 ,-1650 ,0.448 ,1.168 ,0.155 ,0.155 ,1.36E-03,1.47E+02,1.08E+00,1.76E+00,
2011/4/25 15:00,-1650 ,-1650 ,0.453 ,1.173 ,0.150 ,0.155 ,1.30E-03,1.45E+02,1.08E+00,1.74E+00,
2011/4/25 17:00,-1650 ,-1550 ,0.448 ,1.165 ,0.150 ,0.150 ,1.34E-03,1.58E+02,1.09E+00,1.74E+00,
2011/4/25 20:00,,,,,0.150 ,0.150 ,1.78E-03,2.09E+02,1.10E+00,1.75E+00,
2011/4/25 23:00,-1650 ,-1650 ,0.450 ,1.173 ,0.150 ,0.150 ,1.47E-03,2.00E+02,1.10E+00,1.75E+00,
2011/4/26 2:00,,,,,0.150 ,0.150 ,1.58E-03,2.47E+02,1.11E+00,1.75E+00,
2011/4/26 5:00,-1650 ,-1650 ,0.445 ,1.185 ,0.150 ,0.150 ,1.39E-03,1.37E+02,1.11E+00,1.74E+00,
2011/4/26 8:00,,,,,0.150 ,0.150 ,1.70E-03,1.76E+02,1.12E+00,1.74E+00,
2011/4/26 11:00,-1650 ,-1650 ,0.445 ,1.180 ,0.150 ,0.150 ,1.71E-03,1.96E+02,1.12E+00,1.74E+00,
2011/4/26 14:00,,,,,0.155 ,0.155 ,1.22E-03,2.40E+02,1.12E+00,1.74E+00
2011/4/26 17:00,-1600 ,-1650 ,0.443 ,1.183 ,0.155 ,0.150 ,1.66E-03,1.36E+02,1.13E+00,1.74E+00
2011/4/26 20:00,-1600 ,-1650 ,0.445 ,1.190 ,0.155 ,0.155 ,1.10E-03,2.08E+02,1.13E+00,1.74E+00
2011/4/26 23:00,-1600 ,-1650 ,0.443 ,1.203 ,0.155 ,0.155 ,1.46E-03,2.22E+02,1.13E+00,1.73E+00
2011/4/27 2:00,,,,,0.155 ,0.155 ,1.70E-03,1.85E+02,1.13E+00,1.73E+00
2011/4/27 5:00,-1650 ,-1600 ,0.450 ,1.205 ,0.155 ,0.155 ,1.48E-03,8.00E+01,1.14E+00,1.73E+00
2011/4/27 8:00,-1650 ,-1650 ,0.450 ,1.205 ,0.155 ,0.155 ,1.84E-03,2.30E+02,1.14E+00,1.72E+00
2011/4/27 11:00,-1650 ,-1650 ,0.445 ,1.203 ,0.155 ,0.155 ,1.80E-03,6.78E+01,1.14E+00,1.72E+00
2011/4/27 14:00,-1650 ,-1650 ,0.440 ,1.198 ,0.145 ,0.145 ,2.08E-03,6.75E+01,1.15E+00,1.71E+00
2011/4/27 17:00,-1650 ,-1650 ,0.435 ,1.188 ,0.140 ,0.140 ,3.45E-01,6.59E+01,1.15E+00,1.71E+00
2011/4/27 20:00,-1650 ,-1650 ,0.423 ,1.175 ,0.135 ,0.135 ,1.85E-03,6.53E+01,1.16E+00,1.70E+00
2011/4/27 23:00,-1650 ,-1550 ,0.420 ,1.173 ,0.130 ,0.130 ,5.90E-01,8.10E+01,1.16E+00,1.69E+00
2011/4/28 2:00,-1650 ,-1600 ,0.415 ,1.170 ,0.125 ,0.125 ,1.17E+00,4.75E+01,1.16E+00,1.68E+00
2011/4/28 5:00,-1650 ,-1600 ,0.415 ,1.168 ,0.125 ,0.125 ,1.92E+00,2.48E+01,1.16E+00,1.67E+00
2011/4/28 8:00,-1600 ,-1600 ,0.415 ,1.170 ,0.120 ,0.120 ,2.59E+00,2.46E+01,1.16E+00,1.65E+00
2011/4/28 11:00,-1600 ,-1600 ,0.418 ,1.170 ,0.120 ,0.110 ,2.22E+00,2.46E+01,1.16E+00,1.64E+00
2011/4/28 14:00,-1600 ,-1600 ,0.413 ,1.163 ,0.120 ,0.110 ,2.27E+00,2.46E+01,1.17E+00,1.62E+00
2011/4/28 17:00,-1600 ,-1600 ,0.410 ,1.168 ,0.115 ,0.110 ,2.05E+00,2.49E+01,1.17E+00,1.60E+00
2011/4/28 20:00,-1600 ,-1600 ,0.410 ,1.165 ,0.115 ,0.110 ,9.88E-01,3.16E+01,1.17E+00,1.58E+00
2011/4/28 23:00,-1600 ,-1600 ,0.410 ,1.168 ,0.110 ,0.110 ,1.30E+00,2.94E+01,1.17E+00,1.56E+00
2011/4/29 2:00,-1600 ,-1650 ,0.413 ,1.170 ,0.110 ,0.110 ,1.57E+00,3.01E+01,1.17E+00,1.53E+00
2011/4/29 5:00,-1650 ,-1650 ,0.413 ,1.175 ,0.110 ,0.110 ,2.55E+00,4.99E+01,1.17E+00,1.50E+00
2011/4/29 8:00,-1650 ,-1650 ,0.408 ,1.180 ,0.105 ,0.105 ,2.63E+00,5.65E+01,1.17E+00,1.48E+00
2011/4/29 10:00,-1700 ,-1700 ,0.408 ,1.173 ,0.105 ,0.105 ,2.75E+00,5.70E+01,1.16E+00,1.46E+00
2011/4/29 11:00,-1700 ,-1700 ,0.410 ,1.175 ,0.105 ,0.105 ,2.78E+00,6.66E+01,1.17E+00,1.49E+00
2011/4/29 14:00,-1700 ,-1700 ,0.420 ,1.185 ,0.115 ,0.110 ,2.80E+00,7.67E+01,1.16E+00,1.57E+00
2011/4/29 17:00,-1650 ,-1650 ,0.423 ,1.188 ,0.120 ,0.110 ,2.23E+00,6.14E+01,1.16E+00,1.59E+00
2011/4/29 20:00,-1650 ,-1700 ,0.425 ,1.190 ,0.120 ,0.110 ,1.91E+00,3.53E+01,1.16E+00,1.60E+00
