"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events.We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,
2011/4/29 23:00,-1700 ,-1700 ,0.430 ,1.200 ,0.120 ,0.110 ,1.51E+00,1.07E+02,1.16E+00,1.60E+00
2011/4/30 2:00,-1650 ,-1700 ,0.430 ,1.198 ,0.120 ,0.115 ,1.51E+00,1.12E+02,1.16E+00,1.59E+00
2011/4/30 5:00,-1650 ,-1700 ,0.435 ,1.205 ,0.120 ,0.115 ,1.35E+00,1.15E+02,1.16E+00,1.57E+00
2011/4/30 8:00,-1650 ,-1700 ,0.438 ,1.210 ,0.125 ,0.120 ,1.06E+00,3.36E+01,1.16E+00,1.55E+00
2011/4/30 11:00,-1650 ,-1700 ,0.440 ,1.215 ,0.125 ,0.120 ,1.33E+00,6.39E+01,1.16E+00,1.53E+00
2011/4/30 14:00,-1650 ,-1700 ,0.438 ,1.213 ,0.125 ,0.120 ,1.08E+00,6.75E+01,1.16E+00,1.50E+00
2011/4/30 17:00,-1650 ,-1700 ,0.440 ,1.210 ,0.125 ,0.120 ,7.33E-01,7.72E+01,1.16E+00,1.46E+00
2011/4/30 20:00,-1650 ,-1700 ,0.445 ,1.215 ,0.130 ,0.125 ,1.05E+00,8.85E+01,1.15E+00,1.41E+00
2011/4/30 23:00,-1650 ,-1700 ,0.443 ,1.218 ,0.130 ,0.125 ,7.44E-01,8.85E+01,1.15E+00,1.37E+00
2011/5/1 2:00,-1650 ,-1700 ,0.443 ,1.220 ,0.135 ,0.130 ,7.84E-01,3.66E+01,1.15E+00,1.32E+00
2011/5/1 5:00,-1650 ,-1650 ,0.445 ,1.230 ,0.130 ,0.130 ,5.90E-01,3.34E+01,1.15E+00,1.29E+00
2011/5/1 8:00,-1650 ,-1700 ,0.443 ,1.225 ,0.130 ,0.130 ,8.64E-01,3.42E+01,1.15E+00,1.27E+00
2011/5/1 11:00,-1650 ,-1700 ,0.440 ,1.225 ,0.130 ,0.130 ,9.18E-01,4.10E+01,1.15E+00,1.27E+00
2011/5/1 14:00,-1650 ,-1700 ,0.443 ,1.223 ,0.135 ,0.130 ,8.18E-01,1.38E+02,1.15E+00,1.26E+00
2011/5/1 17:00,-1650 ,-1700 ,0.443 ,1.215 ,0.135 ,0.130 ,7.58E-01,1.35E+02,1.15E+00,1.25E+00
2011/5/1 20:00,-1650 ,-1650 ,0.445 ,1.223 ,0.135 ,0.135 ,1.08E+00,1.28E+02,1.14E+00,1.25E+00
2011/5/1 23:00,-1650 ,-1700 ,0.450 ,1.225 ,0.135 ,0.135 ,1.08E+00,1.30E+02,1.14E+00,1.24E+00
2011/5/2 2:00,-1650 ,-1700 ,0.450 ,1.233 ,0.135 ,0.135 ,1.71E-01,3.63E+01,1.14E+00,1.24E+00
2011/5/2 5:00,-1650 ,-1700 ,0.453 ,1.240 ,0.135 ,0.135 ,2.45E-01,3.72E+01,1.14E+00,1.23E+00
2011/5/2 8:00,-1650 ,-1700 ,0.448 ,1.243 ,0.135 ,0.135 ,7.81E-01,3.99E+01,1.14E+00,1.23E+00
2011/5/2 11:00,-1650 ,-1700 ,0.448 ,1.245 ,0.135 ,0.135 ,1.13E+00,5.81E+01,1.14E+00,1.22E+00
2011/5/2 14:00,-1650 ,-1700 ,0.443 ,1.245 ,0.135 ,0.135 ,9.47E-01,5.71E+01,1.14E+00,1.22E+00
2011/5/2 17:00,-1650 ,-1700 ,0.450 ,1.248 ,0.135 ,0.135 ,7.37E-01,4.70E+01,1.14E+00,1.22E+00
2011/5/2 20:00,-1700 ,-1750 ,0.450 ,1.255 ,0.135 ,0.135 ,7.71E-01,4.36E+01,1.14E+00,1.21E+00
2011/5/2 23:00,-1700 ,-1750 ,0.453 ,1.248 ,0.135 ,0.135 ,6.34E-01,3.70E+01,1.13E+00,1.21E+00
2011/5/3 2:00,-1700 ,-1700 ,0.455 ,1.250 ,0.135 ,0.135 ,8.02E-01,2.87E+02,1.13E+00,1.21E+00
2011/5/3 5:00,-1700 ,-1700 ,0.453 ,1.253 ,0.135 ,0.135 ,8.44E-01,6.97E+01,1.13E+00,1.20E+00
2011/5/3 8:00,-1700 ,-1700 ,0.455 ,1.250 ,0.135 ,0.135 ,8.20E-01,2.93E+02,1.13E+00,1.20E+00
2011/5/3 11:00,-1700 ,-1700 ,0.455 ,1.258 ,0.135 ,0.135 ,7.83E-01,4.12E+01,1.13E+00,1.20E+00
2011/5/3 14:00,-1700 ,-1750 ,0.450 ,1.255 ,0.135 ,0.135 ,8.70E-01,3.55E+01,1.13E+00,1.19E+00
2011/5/3 17:00,-1700 ,-1700 ,0.450 ,1.253 ,0.135 ,0.135 ,8.34E-01,3.48E+01,1.13E+00,1.19E+00
2011/5/3 20:00,-1700 ,-1700 ,0.455 ,1.255 ,0.135 ,0.135 ,1.11E+00,3.44E+01,1.13E+00,1.19E+00
2011/5/3 23:00,-1700 ,-1700 ,0.455 ,1.258 ,0.135 ,0.135 ,1.12E+00,7.82E+01,1.13E+00,1.20E+00
2011/5/4 2:00,-1700 ,-1700 ,0.458 ,1.263 ,0.135 ,0.135 ,1.08E+00,9.25E+01,1.13E+00,1.20E+00
2011/5/4 5:00,-1700 ,-1700 ,0.460 ,1.268 ,0.135 ,0.135 ,1.21E+00,3.80E+01,1.14E+00,1.20E+00
2011/5/4 8:00,-1700 ,-1700 ,0.455 ,1.270 ,0.135 ,0.135 ,1.26E+00,3.53E+01,1.14E+00,1.20E+00
2011/5/4 11:00,-1700 ,-1700 ,0.450 ,1.265 ,0.135 ,0.135 ,1.02E+00,3.17E+01,1.14E+00,1.19E+00
2011/5/4 14:00,-1700 ,-1650 ,0.453 ,1.260 ,0.135 ,0.135 ,9.40E-01,6.65E+01,1.14E+00,1.19E+00
2011/5/4 17:00,-1700 ,-1650 ,0.453 ,1.260 ,0.135 ,0.135 ,9.98E-01,4.05E+01,1.14E+00,1.19E+00
2011/5/4 20:00,-1650 ,-1650 ,0.450 ,1.265 ,0.135 ,0.135 ,1.33E+00,5.85E+01,1.14E+00,1.19E+00
2011/5/4 23:00,-1600 ,-1600 ,0.450 ,1.268 ,0.135 ,0.135 ,1.02E+00,3.01E+01,1.14E+00,1.19E+00
2011/5/5 2:00,-1600 ,-1600 ,0.455 ,1.273 ,0.135 ,0.135 ,7.33E-01,4.44E+01,1.14E+00,1.19E+00
2011/5/5 5:00,-1600 ,-1600 ,0.450 ,1.278 ,0.130 ,0.130 ,1.22E+00,5.29E+01,1.14E+00,1.18E+00
2011/5/5 8:00,-1650 ,-1600 ,0.450 ,1.275 ,0.130 ,0.130 ,1.17E+00,4.80E+01,1.14E+00,1.18E+00
2011/5/5 11:00,-1650 ,-1500 ,0.460 ,1.283 ,0.130 ,0.130 ,1.19E+00,5.80E+01,1.14E+00,1.18E+00
2011/5/5 14:00,-1650 ,-1500 ,0.460 ,1.283 ,0.130 ,0.130 ,1.20E+00,7.61E+01,1.14E+00,1.18E+00
2011/5/5 17:00,-1650 ,-1450 ,0.463 ,1.283 ,0.130 ,0.130 ,1.20E+00,4.18E+01,1.14E+00,1.18E+00
2011/5/5 20:00,-1700 ,-1450 ,0.460 ,1.280 ,0.130 ,0.125 ,1.23E+00,5.20E+01,1.14E+00,1.18E+00
2011/5/5 23:00,-1700 ,-1600 ,0.463 ,1.290 ,0.130 ,0.120 ,1.36E+00,2.05E+02,1.14E+00,1.18E+00
2011/5/6 2:00,-1700 ,-1650 ,0.448 ,1.280 ,0.130 ,0.120 ,1.70E+00,6.05E+01,1.14E+00,1.17E+00
2011/5/6 5:00,-1700 ,-1700 ,0.463 ,1.295 ,0.130 ,0.120 ,2.04E+00,2.22E+02,1.13E+00,1.17E+00
2011/5/6 8:00,-1700 ,-1650 ,0.460 ,1.288 ,0.130 ,0.120 ,1.15E+00,2.29E+02,1.13E+00,1.17E+00
2011/5/6 11:00,-1650 ,-1700 ,0.465 ,1.285 ,0.130 ,0.120 ,1.81E+00,2.19E+02,1.13E+00,1.16E+00
2011/5/6 14:00,-1650 ,-1700 ,0.463 ,1.290 ,0.125 ,0.120 ,1.93E+00,4.26E+01,1.13E+00,1.16E+00
2011/5/6 17:00,-1650 ,-1700 ,0.463 ,1.285 ,0.125 ,0.120 ,2.29E+00,3.71E+01,1.13E+00,1.16E+00
2011/5/6 20:00,-1650 ,-1700 ,0.460 ,1.295 ,0.125 ,0.115 ,2.80E+00,3.35E+01,1.12E+00,1.16E+00
2011/5/6 23:00,-1650 ,-1700 ,0.460 ,1.295 ,0.125 ,0.115 ,2.11E+00,3.27E+01,1.12E+00,1.16E+00
2011/5/7 2:00,-1650 ,-1650 ,0.468 ,1.303 ,0.125 ,0.115 ,2.54E+00,2.88E+01,1.12E+00,1.16E+00
2011/5/7 5:00,-1700 ,-1700 ,0.465 ,1.303 ,0.125 ,0.115 ,2.56E+00,3.40E+01,1.12E+00,1.15E+00
2011/5/7 8:00,-1700 ,-1650 ,0.468 ,1.293 ,0.125 ,0.115 ,2.65E+00,3.54E+01,1.12E+00,1.15E+00
2011/5/7 11:00,-1700 ,-1650 ,0.463 ,1.290 ,0.125 ,0.115 ,2.31E+00,3.20E+01,1.12E+00,1.15E+00
2011/5/7 14:00,-1650 ,-1650 ,0.460 ,1.285 ,0.125 ,0.115 ,2.60E+00,3.28E+01,1.12E+00,1.15E+00
2011/5/7 17:00,-1650 ,-1650 ,0.463 ,1.293 ,0.125 ,0.115 ,3.07E+00,3.80E+01,1.12E+00,1.15E+00
2011/5/7 20:00,-1700 ,-1700 ,0.463 ,1.293 ,0.120 ,0.110 ,3.26E+00,3.15E+01,1.12E+00,1.15E+00
2011/5/7 23:00,-1650 ,-1650 ,0.458 ,1.293 ,0.125 ,0.110 ,3.40E+00,3.38E+01,1.12E+00,1.15E+00
2011/5/8 2:00,-1650 ,-1700 ,0.460 ,1.298 ,0.120 ,0.110 ,2.94E+00,2.97E+01,1.12E+00,1.14E+00
2011/5/8 5:00,-1650 ,-1700 ,0.460 ,1.290 ,0.120 ,0.110 ,2.59E+00,3.63E+01,1.12E+00,1.14E+00
2011/5/8 8:00,-1700 ,-1700 ,0.458 ,1.293 ,0.120 ,0.110 ,3.48E+00,3.12E+01,1.12E+00,1.14E+00
2011/5/8 11:00,-1700 ,-1700 ,0.455 ,1.290 ,0.120 ,0.110 ,3.16E+00,3.00E+01,1.12E+00,1.14E+00
2011/5/8 14:00,-1700 ,-1700 ,0.458 ,1.290 ,0.120 ,0.110 ,3.25E+00,3.30E+01,1.12E+00,1.14E+00
2011/5/8 17:00,-1700 ,-1700 ,0.458 ,1.285 ,0.120 ,0.110 ,3.62E+00,4.52E+01,1.12E+00,1.14E+00
2011/5/8 20:00,-1700 ,-1700 ,0.458 ,1.295 ,0.120 ,0.110 ,3.05E+00,3.02E+01,1.11E+00,1.13E+00
2011/5/8 23:00,-1700 ,-1700 ,0.465 ,1.295 ,0.120 ,0.110 ,2.78E+00,3.81E+01,1.11E+00,1.13E+00
2011/5/9 2:00,-1650 ,-1700 ,0.460 ,1.290 ,0.120 ,0.105 ,2.88E+00,3.60E+01,1.11E+00,1.13E+00
2011/5/9 5:00,-1650 ,-1700 ,0.460 ,1.300 ,0.120 ,0.105 ,3.18E+00,2.76E+01,1.11E+00,1.13E+00
2011/5/9 8:00,-1650 ,-1700 ,0.458 ,1.293 ,0.120 ,0.105 ,3.10E+00,3.23E+01,1.11E+00,1.13E+00
2011/5/9 11:00,-1650 ,-1650 ,0.465 ,1.288 ,0.120 ,0.105 ,3.19E+00,4.48E+01,1.11E+00,1.12E+00
2011/5/9 14:00,-1650 ,-1650 ,0.458 ,1.290 ,0.120 ,0.105 ,3.71E+00,4.68E+01,1.11E+00,1.12E+00
2011/5/9 17:00,-1650 ,-1700 ,0.460 ,1.280 ,0.115 ,0.105 ,3.55E+00,2.48E+01,1.11E+00,1.12E+00
2011/5/9 20:00,-1650 ,-1700 ,0.460 ,1.278 ,0.120 ,0.105 ,3.30E+00,1.72E+02,1.11E+00,1.12E+00
2011/5/9 23:00,-1650 ,-1650 ,0.458 ,1.283 ,0.120 ,0.105 ,3.97E+00,3.19E+01,1.11E+00,1.12E+00
2011/5/10 2:00,-1650 ,-1650 ,0.465 ,1.280 ,0.120 ,0.105 ,3.73E+00,2.93E+01,1.11E+00,1.12E+00
2011/5/10 5:00,-1650 ,-1650 ,0.458 ,1.275 ,0.115 ,0.105 ,3.40E+00,1.72E+02,1.10E+00,1.11E+00
2011/5/10 8:00,-1650 ,-1650 ,0.463 ,1.280 ,0.120 ,0.105 ,3.76E+00,3.16E+01,1.10E+00,1.11E+00
2011/5/10 11:00,,-1650 ,0.463 ,1.273 ,0.120 ,0.105 ,3.44E+00,1.50E+02,1.10E+00,1.11E+00
2011/5/10 14:00,,-1650 ,0.463 ,1.273 ,0.120 ,0.105 ,3.69E+00,6.22E+01,1.10E+00,1.11E+00
2011/5/10 17:00,,-1650 ,0.463 ,1.273 ,0.120 ,0.105 ,3.71E+00,1.70E+02,1.10E+00,1.11E+00
2011/5/10 20:00,,-1650 ,0.463 ,1.278 ,0.120 ,0.105 ,3.28E+00,1.76E+02,1.10E+00,1.11E+00
2011/5/10 23:00,,-1650 ,0.470 ,1.283 ,0.120 ,0.105 ,3.25E+00,3.10E+01,1.10E+00,1.10E+00
2011/5/11 2:00,,-1700 ,0.465 ,1.285 ,0.120 ,0.105 ,3.20E+00,1.81E+02,1.10E+00,1.10E+00
2011/5/11 5:00,,-1700 ,0.463 ,1.280 ,0.120 ,0.105 ,3.61E+00,1.81E+02,1.09E+00,1.10E+00
2011/5/11 8:00,,-1700 ,0.465 ,1.288 ,0.120 ,0.105 ,3.56E+00,1.88E+02,1.09E+00,1.10E+00
2011/5/11 11:00,,-1500 ,0.460 ,1.278 ,0.110 ,0.100 ,3.35E+00,1.95E+02,1.09E+00,1.10E+00
2011/5/11 14:00,,-1450 ,0.458 ,1.278 ,0.115 ,0.100 ,3.33E+00,3.00E+01,1.09E+00,1.10E+00
2011/5/11 17:00,,-1550 ,0.460 ,1.283 ,0.1153 ,0.100 ,3.88E+00,2.01E+02,1.09E+00,1.10E+00
2011/5/11 20:00,,-1650 ,0.458 ,1.285 ,0.1164 ,0.100 ,3.48E+00,3.69E+01,1.09E+00,1.10E+00
2011/5/11 23:00,,-1650 ,0.460 ,1.290 ,0.1172 ,0.100 ,3.65E+00,2.04E+02,1.09E+00,1.09E+00
2011/5/12 5:00,,-1650 ,0.463 ,1.293 ,0.1185 ,0.100 ,3.65E+00,2.63E+01,1.09E+00,1.09E+00
2011/5/12 8:00,,-1700 ,0.460 ,1.293 ,0.1188 ,0.100 ,3.82E+00,2.07E+02,1.09E+00,1.09E+00
2011/5/12 11:00,,-1700 ,0.465 ,1.300 ,0.1192 ,0.100 ,3.59E+00,3.75E+01,1.09E+00,1.09E+00
2011/5/12 14:00,,-1700 ,0.465 ,1.310 ,0.1196 ,0.100 ,3.83E+00,2.12E+02,1.08E+00,1.09E+00
2011/5/12 17:00,,-1700 ,0.470 ,1.305 ,0.1199 ,0.100 ,4.13E+00,1.97E+02,1.08E+00,1.09E+00
2011/5/12 20:00,,-1700 ,0.475 ,1.303 ,0.1199 ,0.100 ,4.06E+00,2.08E+02,1.08E+00,1.09E+00
2011/5/12 23:00,,-1650 ,0.480 ,1.303 ,0.1191 ,0.100 ,3.87E+00,3.50E+01,1.08E+00,1.09E+00
2011/5/13 2:00,,-1700 ,0.480 ,1.295 ,0.1187 ,0.100 ,3.88E+00,2.08E+02,1.08E+00,1.08E+00
2011/5/13 5:00,,-1700 ,0.485 ,1.295 ,0.1185 ,0.100 ,3.50E+00,2.04E+02,1.07E+00,1.08E+00
2011/5/13 8:00,,-1700 ,0.480 ,1.293 ,0.1184 ,0.100 ,3.77E+00,2.15E+02,1.07E+00,1.08E+00
2011/5/13 11:00,,-1700 ,0.478 ,1.298 ,0.1185 ,0.100 ,3.78E+00,2.19E+02,1.07E+00,1.08E+00
2011/5/13 14:00,,-1700 ,0.483 ,1.295 ,0.1187 ,0.100 ,3.59E+00,2.23E+02,1.07E+00,1.08E+00
2011/5/13 17:00,,-1700 ,0.480 ,1.298 ,0.1188 ,0.100 ,4.15E+00,3.23E+01,1.07E+00,1.08E+00
2011/5/13 20:00,,-1700 ,0.483 ,1.313 ,0.1188 ,0.100 ,3.57E+00,2.26E+02,1.07E+00,1.08E+00
2011/5/13 23:00,,-1700 ,0.480 ,1.318 ,0.1187 ,0.100 ,3.50E+00,2.15E+02,1.07E+00,1.08E+00
2011/5/14 2:00,,-1700 ,0.478 ,1.313 ,0.1189 ,0.100 ,3.63E+00,2.22E+02,1.07E+00,1.07E+00
2011/5/14 5:00,,-1700 ,0.480 ,1.310 ,0.1189 ,0.100 ,3.54E+00,2.28E+02,1.06E+00,1.07E+00
2011/5/14 8:00,,-1700 ,0.483 ,1.308 ,0.1189 ,0.100 ,3.82E+00,2.20E+02,1.06E+00,1.07E+00
2011/5/14 11:00,,-1700 ,0.483 ,1.305 ,0.1192 ,0.100 ,3.67E+00,2.57E+02,1.06E+00,1.07E+00
2011/5/14 14:00,,-1700 ,0.480 ,1.300 ,0.1199 ,0.100 ,3.00E+00,2.54E+02,1.06E+00,1.07E+00
2011/5/14 17:00,,-1700 ,0.478 ,1.300 ,0.1192 ,0.100 ,3.90E+00,2.53E+02,1.06E+00,1.07E+00
2011/5/14 20:00,,-1700 ,0.478 ,1.295 ,0.1194 ,0.100 ,3.72E+00,2.51E+02,1.06E+00,1.07E+00
2011/5/14 23:00,,-1700 ,0.488 ,1.313 ,0.1196 ,0.100 ,3.63E+00,2.51E+02,1.06E+00,1.06E+00
2011/5/15 2:00,,-1700 ,0.490 ,1.323 ,0.1198 ,0.100 ,3.73E+00,3.07E+01,1.06E+00,1.06E+00
2011/5/15 5:00,,-1700 ,0.488 ,1.330 ,0.1198 ,0.100 ,3.62E+00,5.27E+01,1.06E+00,1.06E+00
2011/5/15 8:00,,-1700 ,0.488 ,1.335 ,0.1199 ,0.100 ,3.76E+00,4.90E+01,1.06E+00,1.06E+00
2011/5/15 11:00,,-1700 ,0.485 ,1.335 ,0.1201 ,0.100 ,3.80E+00,3.28E+01,1.05E+00,1.06E+00
2011/5/15 14:00,,-1700 ,0.485 ,1.330 ,0.1200 ,0.100 ,3.99E+00,2.29E+02,1.05E+00,1.06E+00
2011/5/15 17:00,,-1650 ,0.485 ,1.323 ,0.1183 ,0.100 ,3.88E+00,2.29E+02,1.05E+00,1.06E+00
2011/5/15 20:00,,-1700 ,0.483 ,1.330 ,0.1171 ,0.100 ,4.06E+00,5.30E+01,1.05E+00,1.05E+00
2011/5/15 23:00,,-1700 ,0.483 ,1.333 ,0.1166 ,0.100 ,3.85E+00,4.40E+01,1.05E+00,1.05E+00
2011/5/16 2:00,,-1700 ,0.480 ,1.343 ,0.1161 ,0.100 ,4.46E+00,4.45E+01,1.05E+00,1.05E+00
2011/5/16 5:00,,-1700 ,0.485 ,1.350 ,0.1158 ,0.100 ,3.63E+00,4.52E+01,1.05E+00,1.05E+00
2011/5/16 8:00,,-1750 ,0.488 ,1.360 ,0.1155 ,0.100 ,3.91E+00,3.13E+01,1.05E+00,1.05E+00
2011/5/16 11:00,,-1750 ,0.485 ,1.350 ,0.1155 ,0.100 ,3.99E+00,3.11E+01,1.04E+00,1.05E+00
2011/5/16 14:00,,-1750 ,0.485 ,1.335 ,0.1157 ,0.100 ,4.10E+00,3.65E+01,1.04E+00,1.05E+00,
2011/5/16 17:00,,-1750 ,0.490 ,1.338 ,0.1161 ,0.100 ,3.84E+00,3.19E+01,1.04E+00,1.05E+00,
2011/5/16 20:00,,-1750 ,0.490 ,1.345 ,0.1169 ,0.100 ,3.88E+00,3.26E+01,1.04E+00,1.05E+00,
2011/5/16 23:00,,-1750 ,0.493 ,1.343 ,0.1176 ,0.100 ,3.66E+00,3.73E+01,1.04E+00,1.05E+00,
2011/5/17 2:00,,-1750 ,0.495 ,1.345 ,0.1183 ,0.100 ,2.14E+00,3.76E+01,1.04E+00,1.05E+00,
2011/5/17 5:00,,-1750 ,0.495 ,1.358 ,0.1183 ,0.100 ,1.61E+00,3.23E+01,1.04E+00,1.04E+00,
2011/5/17 8:00,,-1750 ,0.498 ,1.355 ,0.1179 ,0.100 ,1.51E+00,2.88E+01,1.04E+00,1.04E+00,
2011/5/17 11:00,,-1750 ,0.500 ,1.355 ,0.1176 ,0.100 ,1.05E+00,2.18E+02,1.04E+00,1.04E+00,
2011/5/17 12:05,,-1700 ,0.503 ,1.355 ,0.1179 ,0.100 ,,,,,"Data not collected - CAMS D/W(A) and (B), S/C(A) and (B)"
2011/5/17 12:20,,-1700 ,0.503 ,1.353 ,0.1180 ,0.100 ,,,,,"Data not collected - CAMS D/W(A) and (B), S/C(A) and (B)"
2011/5/17 14:00,,-1700 ,0.505 ,1.358 ,0.1192 ,0.105 ,1.21E+00,3.32E+01,1.04E+00,1.04E+00,
2011/5/17 17:00,,-1700 ,0.505 ,1.353 ,0.1214 ,0.105 ,1.30E+00,2.93E+01,1.04E+00,1.04E+00,
2011/5/17 20:00,,-1700 ,0.503 ,1.360 ,0.1228 ,0.105 ,1.21E+00,3.19E+01,1.04E+00,1.04E+00,
2011/5/17 23:00,,-1700 ,0.510 ,1.368 ,0.1240 ,0.105 ,1.08E+00,3.65E+01,1.04E+00,1.04E+00,
2011/5/18 2:00,,-1750 ,0.513 ,1.383 ,0.1252 ,0.105 ,1.06E+00,2.81E+01,1.04E+00,1.04E+00,
2011/5/18 5:00,,-1750 ,0.520 ,1.398 ,0.1263 ,0.100 ,9.87E-01,2.54E+01,1.04E+00,1.04E+00,
2011/5/18 8:00,,-1750 ,0.520 ,1.400 ,0.1275 ,0.100 ,1.15E+00,3.12E+01,1.04E+00,1.04E+00
2011/5/18 11:00,,-1750 ,0.523 ,1.395 ,0.1287 ,0.100 ,1.31E+00,4.54E+01,1.04E+00,1.03E+00
2011/5/18 14:00,,-1750 ,0.523 ,1.393 ,0.1299 ,0.100 ,1.29E+00,2.85E+01,1.04E+00,1.03E+00
2011/5/18 17:00,,-1750 ,0.525 ,1.405 ,0.1316 ,0.105 ,1.19E+00,3.08E+01,1.04E+00,1.03E+00
2011/5/18 20:00,,-1750 ,0.528 ,1.405 ,0.1333 ,0.105 ,1.23E+00,3.70E+01,1.04E+00,1.03E+00
2011/5/18 23:00,,-1700 ,0.530 ,1.413 ,0.1343 ,0.105 ,7.87E-01,3.83E+01,1.04E+00,1.03E+00
2011/5/19 2:00,,-1750 ,0.528 ,1.413 ,0.1352 ,0.105 ,1.08E+00,3.78E+01,1.04E+00,1.03E+00
2011/5/19 5:00,,-1750 ,0.535 ,1.420 ,0.1360 ,0.105 ,9.69E-01,3.63E+01,1.04E+00,1.03E+00
2011/5/19 8:00,,-1700 ,0.523 ,1.415 ,0.1367 ,0.105 ,8.81E-01,3.36E+01,1.03E+00,1.03E+00
2011/5/19 11:00,,-1650 ,0.528 ,1.408 ,0.1372 ,0.105 ,6.25E-01,3.42E+01,1.03E+00,1.03E+00
2011/5/19 14:00,,-1500 ,0.520 ,1.400 ,0.1357 ,0.105 ,6.70E-01,5.54E+01,1.03E+00,1.04E+00
2011/5/19 17:00,,-1650 ,0.525 ,1.408 ,0.1341 ,0.105 ,9.84E-01,4.00E+01,1.03E+00,1.04E+00
2011/5/19 20:00,,-1500 ,0.523 ,1.408 ,0.1331 ,0.105 ,8.15E-01,5.50E+01,1.03E+00,1.04E+00
2011/5/19 23:00,,-1550 ,0.518 ,1.405 ,0.1323 ,0.100 ,6.70E-01,3.90E+01,1.03E+00,1.03E+00
2011/5/20 2:00,,-1600 ,0.525 ,1.418 ,0.1315 ,0.100 ,7.70E-01,4.67E+01,1.02E+00,1.03E+00
2011/5/20 5:00,,-1550 ,0.525 ,1.420 ,0.1311 ,0.100 ,4.34E-01,3.35E+01,1.02E+00,1.03E+00
2011/5/20 8:00,,-1600 ,0.518 ,1.410 ,0.1306 ,0.100 ,4.50E-01,3.38E+01,1.02E+00,1.03E+00
2011/5/20 11:00,,-1600 ,0.525 ,1.418 ,0.1302 ,0.100 ,7.84E-01,4.65E+01,1.02E+00,1.03E+00
2011/5/20 14:00,,-1600 ,0.525 ,1.415 ,0.1300 ,0.100 ,1.11E+00,3.75E+01,1.02E+00,1.03E+00
2011/5/20 17:00,,-1500 ,0.525 ,1.413 ,0.1298 ,0.100 ,4.55E-01,4.28E+01,1.01E+00,1.03E+00
2011/5/20 20:00,,-1500 ,0.530 ,1.413 ,0.1297 ,0.100 ,3.65E-01,3.21E+01,1.01E+00,1.03E+00
2011/5/20 23:00,,-1500 ,0.535 ,1.418 ,0.1297 ,0.100 ,5.45E-01,3.80E+01,1.01E+00,1.02E+00
2011/5/21 2:00,,-1600 ,0.528 ,1.423 ,0.1297 ,0.100 ,5.74E-01,3.71E+01,1.01E+00,1.02E+00
2011/5/21 5:00,,-1550 ,0.530 ,1.418 ,0.1296 ,0.100 ,6.27E-01,3.62E+01,1.01E+00,1.02E+00
2011/5/21 8:00,,-1600 ,0.528 ,1.428 ,0.1297 ,0.100 ,5.31E-01,3.65E+01,1.01E+00,1.02E+00
2011/5/21 11:00,,-1550 ,0.528 ,1.423 ,0.1298 ,0.100 ,2.35E-01,3.36E+01,1.01E+00,1.02E+00
2011/5/21 14:00,,-1600 ,0.528 ,1.420 ,0.1297 ,0.100 ,3.42E-01,3.65E+01,1.00E+00,1.02E+00
2011/5/21 17:00,,-1600 ,0.528 ,1.413 ,0.1284 ,0.100 ,2.54E-01,4.51E+01,1.00E+00,1.02E+00
2011/5/21 20:00,,-1600 ,0.530 ,1.418 ,0.1287 ,0.100 ,3.77E-01,5.18E+01,9.99E-01,1.02E+00
2011/5/21 23:00,,-1550 ,0.533 ,1.428 ,0.1290 ,0.100 ,4.50E-01,3.89E+01,9.98E-01,1.02E+00
2011/5/22 2:00,,-1600 ,0.530 ,1.430 ,0.1294 ,0.100 ,4.17E-01,4.40E+01,9.97E-01,1.02E+00
2011/5/22 5:00,,-1600 ,0.533 ,1.435 ,0.1296 ,0.100 ,4.56E-01,3.36E+01,9.95E-01,1.01E+00
2011/5/22 8:00,,-1600 ,0.533 ,1.435 ,0.1298 ,0.100 ,5.50E-01,2.00E+02,9.94E-01,1.01E+00
2011/5/22 11:00,,-1600 ,0.530 ,1.435 ,0.1299 ,0.100 ,5.18E-01,1.96E+02,9.92E-01,1.01E+00
2011/5/22 14:00,,-1600 ,0.533 ,1.445 ,0.1304 ,0.100 ,4.80E-01,1.91E+02,9.91E-01,1.01E+00
2011/5/22 17:00,,-1600 ,0.530 ,1.448 ,0.1300 ,0.100 ,7.75E-01,3.56E+01,9.90E-01,1.01E+00
2011/5/22 20:00,,-1600 ,0.540 ,1.463 ,0.1300 ,0.100 ,9.74E-01,3.04E+01,9.89E-01,1.01E+00
2011/5/22 23:00,,-1600 ,0.535 ,1.465 ,0.1300 ,0.100 ,5.97E-01,1.92E+02,9.88E-01,1.01E+00
2011/5/23 2:00,,-1600 ,0.545 ,1.473 ,0.1305 ,0.100 ,5.78E-01,3.59E+01,9.87E-01,1.01E+00
2011/5/23 5:00,,-1600 ,0.545 ,1.473 ,0.1309 ,0.100 ,4.25E-01,3.31E+01,9.85E-01,1.01E+00
2011/5/23 8:00,,-1600 ,0.543 ,1.475 ,0.1311 ,0.100 ,3.46E-01,1.89E+02,9.84E-01,1.00E+00
2011/5/23 11:00,,-1600 ,0.545 ,1.468 ,0.1314 ,0.100 ,4.14E-01,2.01E+02,9.82E-01,1.00E+00
2011/5/23 14:00,,-1600 ,0.550 ,1.470 ,0.1315 ,0.100 ,5.14E-01,3.60E+01,9.81E-01,1.00E+00
2011/5/23 17:00,,-1600 ,0.545 ,1.473 ,0.1315 ,0.100 ,5.76E-01,1.97E+02,9.80E-01,1.00E+00
2011/5/23 20:00,,-1600 ,0.545 ,1.478 ,0.1314 ,0.100 ,4.95E-01,1.85E+02,9.78E-01,1.00E+00
2011/5/23 23:00,,-1600 ,0.545 ,1.465 ,0.1314 ,0.100 ,4.90E-01,1.87E+02,9.77E-01,1.00E+00
2011/5/24 2:00,,-1600 ,0.548 ,1.473 ,0.1314 ,0.100 ,5.88E-01,4.99E+01,9.76E-01,9.99E-01
2011/5/24 5:00,,-1600 ,0.545 ,1.475 ,0.1314 ,0.100 ,6.33E-01,3.05E+01,9.74E-01,9.97E-01
2011/5/24 8:00,,-1600 ,0.545 ,1.485 ,0.1315 ,0.100 ,6.66E-01,1.94E+02,9.73E-01,9.96E-01
2011/5/24 11:00,,-1600 ,0.553 ,1.483 ,0.1315 ,0.100 ,3.85E-01,1.92E+02,9.72E-01,9.95E-01
2011/5/24 14:00,,-1600 ,0.548 ,1.478 ,0.1315 ,0.100 ,5.65E-01,3.10E+01,9.70E-01,9.93E-01
2011/5/24 17:00,,-1550 ,0.545 ,1.473 ,0.1316 ,0.100 ,5.81E-01,1.91E+02,9.69E-01,9.92E-01
2011/5/24 20:00,,-1650 ,0.548 ,1.480 ,0.1316 ,0.100 ,6.90E-01,1.85E+02,9.68E-01,9.91E-01
2011/5/24 23:00,,-1650 ,0.545 ,1.485 ,0.1316 ,0.100 ,3.15E-01,2.05E+02,9.66E-01,9.89E-01
2011/5/25 2:00,,-1650 ,0.545 ,1.495 ,0.1316 ,0.100 ,4.42E-01,2.05E+02,9.65E-01,9.88E-01
2011/5/25 5:00,,-1650 ,0.545 ,1.493 ,0.1316 ,0.100 ,4.52E-01,2.04E+02,9.63E-01,9.87E-01
2011/5/25 9:00,,-1650 ,0.553 ,1.498 ,0.1315 ,0.100 ,3.00E-01,2.15E+02,9.61E-01,9.85E-01
2011/5/25 15:00,,-1650 ,0.545 ,1.478 ,0.1303 ,0.100 ,7.07E-01,2.93E+01,8.85E-01,8.96E-01
2011/5/25 17:00,,-1600 ,0.543 ,1.483 ,0.1299 ,0.060 ,6.85E-01,4.95E+01,9.01E-01,9.12E-01
2011/5/25 20:00,,-1650 ,0.540 ,1.485 ,0.1286 ,0.040 ,5.53E-01,2.47E+02,9.16E-01,9.34E-01
2011/5/25 23:00,,-1600 ,0.540 ,1.493 ,0.1293 ,0.035 ,5.17E-01,6.51E+01,9.24E-01,9.43E-01
2011/5/26 2:00,,-1650 ,0.548 ,1.495 ,0.1296 ,0.035 ,4.37E-01,2.86E+01,9.29E-01,9.50E-01
2011/5/26 5:00,,-1650 ,0.550 ,1.498 ,0.1300 ,0.035 ,5.27E-01,3.93E+01,9.32E-01,9.54E-01
2011/5/26 8:00,,-1650 ,0.545 ,1.498 ,0.1301 ,0.035 ,4.31E-01,4.47E+01,9.34E-01,9.56E-01
2011/5/26 11:00,,-1600 ,0.550 ,1.500 ,0.1304 ,0.100 ,9.46E-01,4.37E+01,9.35E-01,9.58E-01,Pressure meter in S/C was checked.
2011/5/26 14:00,,-1650 ,0.550 ,1.500 ,0.1305 ,0.100 ,5.75E-01,4.23E+01,9.35E-01,9.59E-01,
2011/5/26 17:00,,-1650 ,0.553 ,1.503 ,0.1308 ,0.100 ,9.31E-01,4.23E+01,9.36E-01,9.59E-01,
2011/5/26 20:00,,-1650 ,0.550 ,1.505 ,0.1308 ,0.100 ,8.20E-01,5.82E+01,9.36E-01,9.60E-01,
2011/5/26 23:00,,-1650 ,0.553 ,1.503 ,0.1308 ,0.100 ,8.54E-01,5.73E+01,9.35E-01,9.60E-01,
2011/5/27 2:00,,-1650 ,0.550 ,1.505 ,0.1310 ,0.100 ,1.08E+00,5.92E+01,9.35E-01,9.59E-01,
2011/5/27 5:00,,-1650 ,0.548 ,1.513 ,0.1309 ,0.100 ,5.52E-01,5.35E+01,9.35E-01,9.59E-01,
2011/5/27 8:00,,-1650 ,0.550 ,1.510 ,0.1310 ,0.100 ,6.35E-01,5.32E+01,9.34E-01,9.58E-01,
2011/5/27 11:00,,-1650 ,0.545 ,1.510 ,0.1310 ,0.105 ,6.39E-01,6.38E+01,9.33E-01,9.57E-01,
2011/5/27 14:00,,-1550 ,0.555 ,1.503 ,0.1311 ,0.100 ,5.52E-01,7.10E+01,9.32E-01,9.56E-01,
2011/5/27 17:00,,-1600 ,0.553 ,1.510 ,0.1309 ,0.100 ,9.03E-01,1.27E+02,9.31E-01,9.55E-01,
2011/5/27 20:00,,-1600 ,0.550 ,1.510 ,0.1308 ,0.100 ,1.10E+00,8.00E+01,9.31E-01,9.55E-01,
2011/5/27 23:00,,-1650 ,0.555 ,1.508 ,0.1307 ,0.100 ,1.19E+00,2.33E+02,9.30E-01,9.54E-01,
2011/5/28 2:00,,-1650 ,0.553 ,1.505 ,0.1308 ,0.100 ,1.02E+00,2.95E+01,9.29E-01,9.54E-01,
2011/5/28 5:00,,-1650 ,0.553 ,1.508 ,0.1307 ,0.100 ,9.75E-01,2.15E+02,9.28E-01,9.52E-01,
2011/5/28 8:00,,-1600 ,0.550 ,1.500 ,0.1307 ,0.100 ,9.44E-01,2.29E+02,9.27E-01,9.51E-01,
2011/5/28 11:00,,-1600 ,0.555 ,1.508 ,0.1307 ,0.100 ,6.59E-01,3.01E+01,9.26E-01,9.50E-01
2011/5/28 14:00,,-1600 ,0.553 ,1.505 ,0.1307 ,0.105 ,4.80E-01,4.30E+01,9.25E-01,9.49E-01
2011/5/28 17:00,,-1600 ,0.550 ,1.515 ,0.1308 ,0.105 ,6.15E-01,6.55E+01,9.24E-01,9.47E-01
2011/5/28 20:00,,-1600 ,0.558 ,1.515 ,0.1304 ,0.105 ,7.35E-01,1.81E+02,9.23E-01,9.47E-01
2011/5/28 23:00,,-1650 ,0.555 ,1.513 ,0.1304 ,0.100 ,6.70E-01,2.25E+02,9.22E-01,9.46E-01
2011/5/29 2:00,,-1600 ,0.555 ,1.510 ,0.1302 ,0.105 ,6.15E-01,2.65E+01,9.21E-01,9.45E-01
2011/5/29 5:00,,-1600 ,0.550 ,1.515 ,0.1299 ,0.105 ,4.84E-01,2.25E+02,9.20E-01,9.44E-01
2011/5/29 8:00,,-1600 ,0.553 ,1.513 ,0.1299 ,0.105 ,4.77E-01,2.34E+02,9.19E-01,9.42E-01
2011/5/29 11:00,,-1600 ,0.555 ,1.508 ,0.1298 ,0.100 ,2.75E-01,2.68E+01,9.17E-01,9.41E-01
2011/5/29 14:00,,-1600 ,0.558 ,1.505 ,0.1293 ,0.105 ,6.80E-01,2.30E+02,9.17E-01,9.40E-01
2011/5/29 17:00,,-1550 ,0.553 ,1.505 ,0.1290 ,0.105 ,4.62E-01,2.27E+02,9.15E-01,9.39E-01
2011/5/29 20:00,,-1600 ,0.555 ,1.513 ,0.1290 ,0.100 ,5.81E-01,2.83E+01,9.14E-01,9.37E-01
2011/5/29 23:00,,-1600 ,0.555 ,1.513 ,0.1285 ,0.105 ,5.99E-01,2.34E+02,9.13E-01,9.36E-01
2011/5/30 2:00,,-1600 ,0.563 ,1.520 ,0.1276 ,0.105 ,4.31E-01,2.36E+02,9.12E-01,9.37E-01
2011/5/30 5:00,,-1600 ,0.565 ,1.523 ,0.1271 ,0.100 ,6.45E-01,4.18E+01,9.11E-01,9.36E-01
2011/5/30 8:00,,-1600 ,0.568 ,1.523 ,0.1262 ,0.105 ,5.63E-01,4.26E+01,9.10E-01,9.35E-01
2011/5/30 11:00,,-1600 ,0.563 ,1.518 ,0.1259 ,0.100 ,5.48E-01,3.61E+01,9.09E-01,9.33E-01
2011/5/30 14:00,,-1600 ,0.568 ,1.520 ,0.1255 ,0.100 ,6.32E-01,3.20E+01,9.07E-01,9.32E-01
2011/5/30 17:00,,-1600 ,0.565 ,1.523 ,0.1250 ,0.100 ,8.84E-01,3.18E+01,9.06E-01,9.31E-01
2011/5/30 20:00,,-1650 ,0.568 ,1.528 ,0.1246 ,0.100 ,1.16E+00,2.63E+01,9.05E-01,9.31E-01
2011/5/30 23:00,,-1650 ,0.560 ,1.528 ,0.1246 ,0.100 ,8.78E-01,2.83E+01,9.04E-01,9.30E-01
2011/5/31 2:00,,-1700 ,0.570 ,1.533 ,0.1246 ,0.100 ,1.03E+00,3.94E+01,9.03E-01,9.29E-01
2011/5/31 5:00,,-1700 ,0.565 ,1.525 ,0.1248 ,0.105 ,6.30E-01,2.40E+01,9.02E-01,9.28E-01
2011/5/31 8:00,,-1700 ,0.565 ,1.538 ,0.1249 ,0.100 ,7.27E-01,5.20E+01,9.01E-01,9.27E-01
2011/5/31 11:00,,-1700 ,0.565 ,1.548 ,0.1249 ,0.100 ,6.30E-01,5.90E+01,9.00E-01,9.26E-01
2011/5/31 14:00,,-1700 ,0.570 ,1.545 ,0.1250 ,0.100 ,6.33E-01,5.11E+01,8.98E-01,9.25E-01
2011/5/31 17:00,,-1700 ,0.568 ,1.545 ,0.1252 ,0.100 ,5.41E-01,6.08E+01,8.97E-01,9.25E-01
2011/5/31 20:00,,-1700 ,0.573 ,1.543 ,0.1254 ,0.100 ,6.04E-01,1.90E+02,8.96E-01,9.24E-01
2011/5/31 23:00,,-1750 ,0.573 ,1.558 ,0.1255 ,0.100 ,5.99E-01,3.82E+01,8.94E-01,9.23E-01
2011/6/1 2:00,,-1750 ,0.580 ,1.565 ,0.1254 ,0.100 ,9.00E-01,3.28E+01,8.93E-01,9.21E-01
2011/6/1 5:00,,-1750 ,0.578 ,1.568 ,0.1254 ,0.100 ,6.94E-01,1.85E+02,8.92E-01,9.19E-01
2011/6/1 8:00,,-1750 ,0.578 ,1.570 ,0.1255 ,0.100 ,7.63E-01,2.64E+01,8.92E-01,9.18E-01
2011/6/1 11:00,,-1650 ,0.573 ,1.568 ,0.1257 ,0.105 ,9.76E-01,3.01E+01,8.91E-01,9.17E-01
2011/6/1 14:00,,-1650 ,0.575 ,1.563 ,0.1258 ,0.105 ,9.20E-01,2.76E+01,8.89E-01,9.15E-01
2011/6/1 17:00,,-1650 ,0.578 ,1.565 ,0.1259 ,0.105 ,8.49E-01,2.09E+02,8.88E-01,9.14E-01
2011/6/1 20:00,,-1600 ,0.578 ,1.575 ,0.1259 ,0.105 ,8.02E-01,1.97E+02,8.87E-01,9.13E-01
2011/6/1 23:00,,-1600 ,0.578 ,1.573 ,0.1259 ,0.105 ,8.40E-01,1.91E+02,8.86E-01,9.12E-01
2011/6/2 2:00,,-1600 ,0.580 ,1.575 ,0.1261 ,0.105 ,8.13E-01,6.94E+01,8.85E-01,9.11E-01
2011/6/2 5:00,,-1600 ,0.580 ,1.585 ,0.1262 ,0.105 ,7.34E-01,2.09E+02,8.84E-01,9.09E-01
2011/6/2 8:00,,-1600 ,0.583 ,1.583 ,0.1262 ,0.105 ,6.48E-01,4.65E+01,8.83E-01,9.08E-01
2011/6/2 11:00,,-1600 ,0.578 ,1.575 ,0.1265 ,0.105 ,6.14E-01,3.47E+01,8.82E-01,9.06E-01
2011/6/2 14:00,,-1600 ,0.580 ,1.558 ,0.1266 ,0.105 ,5.52E-01,2.40E+02,8.81E-01,9.06E-01
2011/6/2 17:00,,-1600 ,0.575 ,1.563 ,0.1263 ,0.105 ,5.50E-01,2.13E+02,8.80E-01,9.04E-01
2011/6/2 20:00,,-1600 ,0.573 ,1.563 ,0.1265 ,0.105 ,5.85E-01,2.09E+02,8.79E-01,9.03E-01
2011/6/2 23:00,,-1600 ,0.575 ,1.568 ,0.1265 ,0.105 ,5.65E-01,3.34E+01,8.78E-01,9.02E-01
2011/6/3 2:00,,-1600 ,0.575 ,1.563 ,0.1267 ,0.105 ,5.61E-01,2.29E+02,8.77E-01,9.00E-01
2011/6/3 5:00,,-1600 ,0.578 ,1.573 ,0.1269 ,0.105 ,4.41E-01,2.22E+02,8.76E-01,8.98E-01
2011/6/3 8:00,,-1600 ,0.580 ,1.575 ,0.1270 ,0.105 ,4.27E-01,3.34E+01,8.75E-01,8.97E-01
2011/6/3 11:00,,-1600 ,0.578 ,1.568 ,0.1270 ,0.105 ,6.00E-01,2.13E+02,8.74E-01,8.96E-01
2011/6/3 13:30,,-1550 ,0.580 ,1.575 ,0.1271 ,0.105 ,5.05E-01,4.30E+01,8.73E-01,8.95E-01
2011/6/3 17:00,,-1600 ,0.575 ,1.563 ,0.1274 ,0.105 ,7.02E-01,2.29E+02,8.72E-01,8.94E-01
2011/6/3 20:00,,-1600 ,0.583 ,1.568 ,0.1274 ,0.105 ,8.52E-01,2.24E+02,8.71E-01,8.92E-01
2011/6/3 23:00,,-1600 ,0.583 ,1.568 ,0.1275 ,0.105 ,9.44E-01,4.47E+01,8.70E-01,8.91E-01
2011/6/4 2:00,,-1600 ,0.593 ,1.573 ,0.1276 ,0.105 ,5.10E-01,2.54E+02,8.69E-01,8.90E-01
2011/6/4 5:00,,-1600 ,0.590 ,1.580 ,0.1276 ,0.105 ,4.10E-01,2.50E+02,8.68E-01,8.89E-01
2011/6/4 8:00,,-1550 ,0.590 ,1.575 ,0.1277 ,0.105 ,4.85E-01,2.44E+02,8.67E-01,8.87E-01
2011/6/4 11:00,,-1700 ,0.025 ,-,0.1278 ,0.105 ,4.07E-01,5.48E+01,8.65E-01,8.86E-01
2011/6/4 14:00,,-1650 ,0.025 ,-,0.1277 ,0.110 ,7.02E-01,2.33E+02,8.64E-01,8.85E-01
2011/6/4 17:00,,-1600 ,0.025 ,-,0.1276 ,0.110 ,6.00E-01,2.42E+02,8.63E-01,8.84E-01
2011/6/4 20:00,,-1600 ,0.025 ,-,0.1276 ,0.110 ,3.20E-01,6.45E+01,8.62E-01,8.84E-01
2011/6/4 23:00,,-1550 ,0.025 ,-,0.1277 ,0.110 ,4.21E-01,9.17E+01,8.61E-01,8.82E-01
2011/6/5 2:00,,-1600 ,0.025 ,-,0.1279 ,0.110 ,3.98E-01,8.72E+01,8.60E-01,8.82E-01
2011/6/5 5:00,,-1550 ,0.025 ,-,0.1280 ,0.110 ,3.67E-01,5.86E+01,8.59E-01,8.81E-01
2011/6/5 8:00,,-1600 ,0.025 ,-,0.1280 ,0.110 ,3.66E-01,7.08E+01,8.58E-01,8.80E-01
2011/6/5 11:00,,-1600 ,0.025 ,-,0.1282 ,0.110 ,3.18E-01,2.70E+01,8.58E-01,8.79E-01
2011/6/5 14:00,,-1550 ,0.025 ,-,0.1286 ,0.110 ,7.19E-01,3.16E+01,8.57E-01,8.78E-01
2011/6/5 17:00,,-1550 ,0.025 ,-,0.1288 ,0.110 ,7.65E-01,3.04E+01,8.56E-01,8.77E-01
2011/6/5 20:00,,-1550 ,0.025 ,-,0.1290 ,0.110 ,7.75E-01,3.51E+01,8.55E-01,8.76E-01
2011/6/5 23:00,,-1550 ,0.025 ,-,0.1289 ,0.110 ,4.73E-01,2.63E+01,8.54E-01,8.75E-01
2011/6/6 2:00,,-1550 ,0.025 ,-,0.1290 ,0.110 ,9.13E-01,3.66E+01,8.54E-01,8.74E-01
2011/6/6 5:00,,-1550 ,0.027 ,-,0.1290 ,0.110 ,8.98E-01,3.55E+01,8.53E-01,8.73E-01
2011/6/6 8:00,,-1550 ,0.026 ,-,0.1291 ,0.110 ,1.03E+00,2.53E+02,8.52E-01,8.72E-01
2011/6/6 11:00,,-1550 ,0.026 ,-,0.1294 ,0.110 ,9.38E-01,3.55E+01,8.51E-01,8.71E-01
2011/6/6 14:00,,-1550 ,0.026 ,-,0.1298 ,0.110 ,1.08E+00,2.79E+01,8.50E-01,8.70E-01
2011/6/6 17:00,,-1550 ,0.026 ,-,0.1298 ,0.110 ,8.64E-01,3.09E+01,8.49E-01,8.69E-01
2011/6/6 20:00,,-1600 ,0.026 ,-,0.1299 ,0.110 ,9.08E-01,2.63E+01,8.49E-01,8.69E-01
2011/6/6 23:00,,-1650 ,0.026 ,-,0.1298 ,0.110 ,1.22E+00,2.99E+01,8.48E-01,8.68E-01
2011/6/7 2:00,,-1600 ,0.026 ,-,0.1299 ,0.110 ,1.16E+00,3.91E+01,8.47E-01,8.68E-01
2011/6/7 5:00,,-1650 ,0.026 ,-,0.1299 ,0.110 ,1.09E+00,2.47E+02,8.46E-01,8.67E-01
2011/6/7 8:00,,-1650 ,0.026 ,-,0.1300 ,0.110 ,1.01E+00,2.87E+01,8.45E-01,8.66E-01
2011/6/7 11:00,,-1550 ,0.026 ,-,0.1302 ,0.115 ,1.05E+00,2.54E+02,8.44E-01,8.65E-01,
2011/6/7 14:00,,-1550 ,0.026 ,-,0.1305 ,0.115 ,1.06E+00,2.80E+01,8.44E-01,8.65E-01,
2011/6/7 17:00,,-1550 ,0.026 ,-,0.1309 ,0.115 ,9.42E-01,2.72E+02,8.43E-01,8.63E-01,
2011/6/7 20:00,,-1600 ,0.028 ,-,0.1311 ,0.115 ,1.01E+00,3.40E+01,8.42E-01,8.60E-01,
2011/6/7 23:00,,-1600 ,0.028 ,-,0.1311 ,0.115 ,1.10E+00,2.80E+02,8.41E-01,8.60E-01,
2011/6/8 2:00,,-1600 ,0.028 ,-,0.1310 ,0.115 ,1.01E+00,3.53E+01,8.41E-01,8.59E-01,
2011/6/8 5:00,,-1650 ,0.028 ,-,0.1309 ,0.115 ,1.38E+00,5.12E+01,8.39E-01,8.57E-01,
2011/6/8 8:00,,-1650 ,0.028 ,-,0.1307 ,0.115 ,1.47E+00,3.94E+01,8.38E-01,8.56E-01,
2011/6/8 11:00,,-1650 ,0.028 ,-,0.1307 ,0.115 ,1.06E+00,4.55E+01,8.38E-01,8.57E-01,
2011/6/8 14:00,,-1600 ,,-,0.1308 ,0.115 ,1.09E+00,3.40E+01,8.37E-01,8.56E-01,Data not collected - A system/ reactor pressure
2011/6/8 18:00,,-1600 ,0.027 ,-,0.1288 ,0.070 ,1.05E+00,4.24E+01,0.00E+00,7.93E-01,Instruments are under investigation�iS/C pressure�ACAMS S/C(A)�j
2011/6/8 20:00,,-1600 ,0.027 ,-,0.1295 ,0.110 ,0.00E+00,5.17E+01,8.04E-01,8.13E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�E S/C(A)�j
2011/6/8 23:00,,-1650 ,0.027 ,-,0.1297 ,0.115 ,0.00E+00,5.80E+01,8.12E-01,8.25E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/9 2:00,,-1700 ,0.027 ,-,0.1298 ,0.110 ,0.00E+00,6.45E+01,8.16E-01,8.32E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/9 5:00,,-1700 ,0.027 ,-,0.1298 ,0.115 ,0.00E+00,3.21E+01,8.18E-01,8.36E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/9 8:00,,-1750 ,0.027 ,-,0.1297 ,0.115 ,0.00E+00,2.26E+02,8.20E-01,8.37E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/9 11:00,,-1750 ,0.027 ,-,0.1300 ,0.115 ,0.00E+00,2.24E+02,8.21E-01,8.39E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/9 14:00,,-1750 ,0.027 ,-,0.1303 ,0.115 ,0.00E+00,3.10E+01,8.22E-01,8.41E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/9 17:00,,-1700 ,0.027 ,-,0.1304 ,0.115 ,0.00E+00,2.95E+01,8.23E-01,8.41E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/9 20:00,,-1700 ,0.027 ,-,0.1304 ,0.115 ,0.00E+00,3.82E+01,8.23E-01,8.41E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/9 23:00,,-1750 ,0.027 ,-,0.1303 ,0.115 ,0.00E+00,2.39E+02,8.23E-01,8.42E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/10 2:00,,-1750 ,0.027 ,-,0.1303 ,0.115 ,0.00E+00,3.00E+01,8.23E-01,8.42E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/10 5:00,,-1750 ,0.027 ,-,0.1303 ,0.115 ,0.00E+00,2.25E+02,8.22E-01,8.43E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/10 8:00,,-1750 ,0.027 ,-,0.1302 ,0.115 ,0.00E+00,2.77E+02,8.22E-01,8.42E-01,Instruments are under investigation�iS/C pressure�ACAMS D/W(A)�ES/C(A)�j
2011/6/10 11:00,,-1750 ,0.027 ,-,0.1303 ,0.115 ,0.00E+00,5.10E+01,8.20E-01,8.42E-01,
2011/6/10 14:00,,-1750 ,0.027 ,-,0.1304 ,0.115 ,0.00E+00,2.78E+02,8.22E-01,8.42E-01,
2011/6/10 17:00,,-1750 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,2.38E+02,8.22E-01,8.42E-01,
2011/6/10 20:00,,-1650 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,5.10E+01,8.21E-01,8.42E-01,
2011/6/10 23:00,,-1650 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,2.80E+01,8.21E-01,8.42E-01,
2011/6/11 2:00,,-1650 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,2.46E+02,8.21E-01,8.41E-01,
2011/6/11 5:00,,-1700 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,9.11E+01,8.20E-01,8.41E-01,
2011/6/11 8:00,,-1700 ,0.027 ,-,0.1305 ,0.115 ,0.00E+00,6.50E+01,8.19E-01,8.40E-01,
2011/6/11 11:00,,-1700 ,0.027 ,-,0.1305 ,0.115 ,0.00E+00,3.14E+01,8.19E-01,8.40E-01
2011/6/11 14:00,,-1700 ,0.027 ,-,0.1304 ,0.115 ,0.00E+00,9.17E+01,8.19E-01,8.40E-01
2011/6/11 17:00,,-1700 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,3.46E+01,8.18E-01,8.39E-01
2011/6/11 20:00,,-1700 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,7.30E+01,8.18E-01,8.39E-01
2011/6/11 23:00,,-1700 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,6.10E+01,8.17E-01,8.38E-01
2011/6/12 2:00,,-1700 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,2.60E+02,8.17E-01,8.39E-01
2011/6/12 5:00,,-1700 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,2.51E+02,8.17E-01,8.37E-01
2011/6/12 8:00,,-1700 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,2.56E+02,8.16E-01,8.37E-01
2011/6/12 11:00,,-1700 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,2.61E+02,8.16E-01,8.38E-01
2011/6/12 14:00,,-1650 ,0.027 ,-,0.1309 ,0.115 ,0.00E+00,2.98E+01,8.16E-01,8.38E-01
2011/6/12 17:00,,-1700 ,0.027 ,-,0.1311 ,0.115 ,0.00E+00,2.71E+01,8.15E-01,8.36E-01
2011/6/12 20:00,,-1700 ,0.027 ,-,0.1310 ,0.115 ,0.00E+00,2.43E+02,8.15E-01,8.35E-01
2011/6/12 23:00,,-1700 ,0.027 ,-,0.1310 ,0.115 ,0.00E+00,2.94E+01,8.14E-01,8.34E-01
2011/6/13 2:00,,-1700 ,0.027 ,-,0.1308 ,0.115 ,0.00E+00,3.30E+01,8.14E-01,8.36E-01
2011/6/13 5:00,,-1700 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,1.02E+02,8.13E-01,8.35E-01
2011/6/13 8:00,,-1750 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,2.73E+01,8.12E-01,8.34E-01
2011/6/13 11:00,,-1700 ,0.027 ,-,0.1305 ,0.115 ,0.00E+00,2.28E+02,8.12E-01,8.34E-01
2011/6/13 14:00,,-1700 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,2.52E+02,8.11E-01,8.33E-01
2011/6/13 17:00,,-1650 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,5.10E+01,8.11E-01,8.32E-01
2011/6/13 20:00,,-1700 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,5.06E+01,8.10E-01,8.32E-01
2011/6/13 23:00,,-1700 ,0.027 ,-,0.1306 ,0.115 ,0.00E+00,2.54E+01,8.10E-01,8.33E-01
2011/6/14 2:00,,-1700 ,0.027 ,-,0.1305 ,0.115 ,0.00E+00,3.14E+01,8.10E-01,8.31E-01
2011/6/14 5:00,,-1700 ,0.027 ,-,0.1304 ,0.115 ,0.00E+00,3.95E+01,8.09E-01,8.31E-01
2011/6/14 8:00,,-1700 ,0.027 ,-,0.1304 ,0.115 ,0.00E+00,2.69E+02,8.08E-01,8.30E-01
2011/6/14 11:00,,-1700 ,0.027 ,-,0.1304 ,0.115 ,0.00E+00,2.81E+01,8.08E-01,8.30E-01
2011/6/14 14:00,,-1700 ,0.027 ,-,0.1305 ,0.115 ,0.00E+00,4.06E+01,8.08E-01,8.29E-01
2011/6/14 17:00,,-1650 ,0.027 ,-,0.1307 ,0.115 ,0.00E+00,2.59E+02,8.07E-01,8.29E-01
2011/6/14 20:00,,-1650 ,0.027 ,-,0.1309 ,0.115 ,0.00E+00,2.55E+02,8.07E-01,8.29E-01
2011/6/14 23:00,,-1700 ,0.027 ,-,0.1309 ,0.115 ,0.00E+00,2.64E+02,8.07E-01,8.27E-01
2011/6/15 2:00,,-1700 ,0.027 ,-,0.1309 ,0.115 ,0.00E+00,2.62E+02,8.06E-01,8.27E-01
2011/6/15 5:00,,-1700 ,0.027 ,-,0.1308 ,0.115 ,0.00E+00,1.62E+02,8.06E-01,8.26E-01
2011/6/15 8:00,,-1700 ,0.027 ,-,0.1308 ,0.115 ,0.00E+00,2.53E+01,8.06E-01,8.27E-01
2011/6/15 11:00,,-1700 ,0.027 ,-,0.1310 ,0.115 ,0.00E+00,2.76E+01,8.06E-01,8.27E-01
2011/6/15 14:00,,-1650 ,0.027 ,-,0.1313 ,0.115 ,0.00E+00,3.26E+01,8.05E-01,8.26E-01
2011/6/15 17:00,,-1600 ,0.027 ,-,0.1317 ,0.115 ,0.00E+00,3.13E+01,8.05E-01,8.26E-01
2011/6/15 20:00,,-1600 ,0.027 ,-,0.1317 ,0.115 ,0.00E+00,4.59E+01,8.04E-01,8.27E-01
2011/6/15 23:00,,-1600 ,0.027 ,-,0.1318 ,0.115 ,0.00E+00,5.51E+01,8.04E-01,8.25E-01
2011/6/16 2:00,,-1600 ,0.027 ,-,0.1317 ,0.115 ,0.00E+00,1.37E+02,8.04E-01,8.24E-01
2011/6/16 5:00,,-1600 ,0.027 ,-,0.1317 ,0.115 ,0.00E+00,1.45E+02,8.03E-01,8.25E-01
2011/6/16 8:00,,-1600 ,0.027 ,-,0.1317 ,0.115 ,0.00E+00,2.58E+02,8.03E-01,8.24E-01
2011/6/16 11:00,,-1600 ,0.027 ,-,0.1318 ,0.115 ,0.00E+00,2.63E+02,8.02E-01,8.26E-01
2011/6/16 14:00,,-1600 ,0.027 ,-,0.1323 ,0.115 ,0.00E+00,3.41E+01,8.02E-01,8.24E-01
2011/6/16 17:00,,-1600 ,0.027 ,-,0.1325 ,0.115 ,0.00E+00,3.46E+01,8.01E-01,8.23E-01
2011/6/16 20:00,,-1600 ,0.027 ,-,0.1324 ,0.115 ,0.00E+00,2.91E+02,8.01E-01,8.23E-01
2011/6/16 23:00,,-1600 ,0.027 ,-,0.1324 ,0.115 ,0.00E+00,4.84E+01,8.01E-01,8.24E-01
2011/6/17 2:00,,-1650 ,0.027 ,-,0.1326 ,0.115 ,0.00E+00,5.32E+01,8.00E-01,8.23E-01
2011/6/17 5:00,,-1650 ,0.027 ,-,0.1324 ,0.115 ,0.00E+00,3.96E+01,7.99E-01,8.22E-01
2011/6/17 8:00,,-1600 ,0.027 ,-,0.1326 ,0.115 ,0.00E+00,6.18E+01,7.99E-01,8.22E-01
2011/6/17 11:00,,-1600 ,0.027 ,-,0.1326 ,0.115 ,0.00E+00,4.00E+01,7.99E-01,8.22E-01
2011/6/17 14:00,,-1600 ,0.027 ,-,0.1327 ,0.115 ,0.00E+00,3.16E+01,7.98E-01,8.21E-01
2011/6/17 17:00,,-1600 ,0.027 ,-,0.1328 ,0.115 ,0.00E+00,3.34E+01,7.98E-01,8.21E-01
2011/6/17 20:00,,-1600 ,0.027 ,-,0.1329 ,0.115 ,0.00E+00,1.90E+02,7.98E-01,8.20E-01
2011/6/17 23:00,,-1600 ,0.027 ,-,0.1329 ,0.115 ,0.00E+00,7.85E+01,7.97E-01,8.20E-01
2011/6/18 2:00,,-1600 ,0.027 ,-,0.1330 ,0.115 ,0.00E+00,7.40E+01,7.96E-01,8.20E-01
2011/6/18 5:00,,-1600 ,0.027 ,-,0.1330 ,0.115 ,0.00E+00,7.40E+01,7.96E-01,8.19E-01
2011/6/18 8:00,,-1600 ,0.027 ,-,0.1330 ,0.115 ,0.00E+00,3.36E+01,7.96E-01,8.19E-01
2011/6/18 11:00,,-1600 ,0.027 ,-,0.1330 ,0.115 ,0.00E+00,3.07E+01,7.95E-01,8.20E-01
2011/6/18 14:00,,-1600 ,0.027 ,-,0.1332 ,0.115 ,0.00E+00,2.26E+02,7.95E-01,8.18E-01
2011/6/18 17:00,,-1600 ,0.027 ,-,0.1333 ,0.115 ,0.00E+00,3.74E+01,7.95E-01,8.18E-01
2011/6/18 20:00,,-1600 ,0.027 ,-,0.1333 ,0.115 ,0.00E+00,3.04E+01,7.95E-01,8.18E-01
2011/6/18 23:00,,-1600 ,0.027 ,-,0.1333 ,0.115 ,0.00E+00,8.65E+01,7.94E-01,8.18E-01
2011/6/19 2:00,,-1600 ,0.027 ,-,0.1332 ,0.115 ,0.00E+00,8.21E+01,7.93E-01,8.17E-01
2011/6/19 5:00,,-1600 ,0.027 ,-,0.1332 ,0.115 ,0.00E+00,4.19E+01,7.93E-01,8.17E-01
2011/6/19 8:00,,-1650 ,0.027 ,-,0.1331 ,0.115 ,0.00E+00,4.20E+01,7.92E-01,8.17E-01
2011/6/19 11:00,,-1650 ,0.027 ,-,0.1331 ,0.115 ,0.00E+00,4.41E+01,7.91E-01,8.16E-01,
2011/6/19 13:00,,-1650 ,0.027 ,-,0.1325 ,0.115 ,0.00E+00,2.77E+01,7.91E-01,8.16E-01,
2011/6/19 17:00,,-1600 ,0.027 ,-,0.1312 ,,0.00E+00,2.73E+01,7.56E-01,7.67E-01,S/C pressure data not collected due to the inspection of instruments
2011/6/19 20:00,,-1600 ,0.027 ,-,0.1317 ,0.115 ,0.00E+00,3.28E+01,7.67E-01,7.86E-01,
2011/6/19 23:00,,-1650 ,0.027 ,-,0.1319 ,0.115 ,0.00E+00,4.92E+01,7.72E-01,7.93E-01,
2011/6/20 2:00,,-1650 ,0.027 ,-,0.1323 ,0.115 ,0.00E+00,3.33E+01,7.75E-01,7.98E-01,
2011/6/20 5:00,,-1650 ,0.027 ,-,0.1324 ,0.115 ,0.00E+00,4.02E+01,7.77E-01,8.01E-01,
2011/6/20 8:00,,-1650 ,0.027 ,-,0.1325 ,0.115 ,0.00E+00,5.10E+01,7.78E-01,8.03E-01,
2011/6/20 11:00,,-1650 ,0.027 ,-,0.1328 ,0.115 ,0.00E+00,4.34E+01,7.79E-01,8.04E-01,
2011/6/20 14:00,,-1650 ,0.027 ,-,0.1332 ,0.115 ,0.00E+00,4.26E+01,7.80E-01,8.05E-01,
2011/6/20 17:00,,-1650 ,0.027 ,-,0.1334 ,0.115 ,0.00E+00,4.73E+01,7.80E-01,8.06E-01,
2011/6/20 20:00,,-1650 ,0.027 ,-,0.1334 ,0.115 ,0.00E+00,4.84E+01,7.81E-01,8.06E-01,
2011/6/20 23:00,,-1650 ,0.027 ,-,0.1336 ,0.115 ,0.00E+00,3.29E+01,7.81E-01,8.06E-01,
2011/6/21 2:00,,-1650 ,0.027 ,-,0.1336 ,0.115 ,0.00E+00,3.32E+01,7.81E-01,8.07E-01,
2011/6/21 5:00,,-1650 ,0.027 ,-,0.1336 ,0.115 ,0.00E+00,3.16E+01,7.81E-01,8.07E-01,
2011/6/21 8:00,,-1650 ,0.027 ,-,0.1337 ,0.115 ,0.00E+00,3.03E+01,7.81E-01,8.07E-01,
2011/6/21 11:00,,-1650 ,0.030 ,-,0.1338 ,0.115 ,0.00E+00,2.23E+02,7.81E-01,8.07E-01
2011/6/21 14:00,,-1650 ,0.030 ,-,0.1326 ,0.115 ,0.00E+00,4.30E+01,7.80E-01,8.05E-01
2011/6/21 17:00,,-1600 ,0.030 ,-,0.1313 ,0.115 ,0.00E+00,3.39E+01,7.79E-01,8.04E-01
2011/6/21 20:00,,-1600 ,0.029 ,-,0.1315 ,0.115 ,0.00E+00,4.19E+01,7.79E-01,8.05E-01
2011/6/21 23:00,,-1600 ,0.028 ,-,0.1318 ,0.115 ,0.00E+00,3.24E+01,7.79E-01,8.05E-01
2011/6/22 2:00,,-1600 ,0.030 ,-,0.1324 ,0.115 ,0.00E+00,6.41E+01,7.79E-01,8.05E-01
2011/6/22 5:00,,-1650 ,0.030 ,-,0.1327 ,0.115 ,0.00E+00,3.84E+01,7.79E-01,8.05E-01
2011/6/22 8:00,,-1600 ,0.030 ,-,0.1332 ,0.115 ,0.00E+00,2.45E+02,7.79E-01,8.05E-01
2011/6/22 11:00,,-1600 ,0.031 ,-,0.1338 ,0.115 ,0.00E+00,3.46E+01,7.79E-01,8.05E-01
2011/6/22 14:00,,-1600 ,0.033 ,-,0.1343 ,0.115 ,0.00E+00,4.13E+01,7.79E-01,8.05E-01
2011/6/22 17:00,,-1550 ,0.033 ,-,0.1345 ,0.115 ,0.00E+00,4.24E+01,7.78E-01,8.05E-01
2011/6/22 20:00,,-1550 ,0.032 ,-,0.1348 ,0.115 ,0.00E+00,4.79E+01,7.78E-01,8.04E-01
2011/6/22 23:00,,-1550 ,0.033 ,-,0.1350 ,0.115 ,0.00E+00,4.80E+01,7.77E-01,8.04E-01
2011/6/23 2:00,,-1550 ,0.033 ,-,0.1353 ,0.120 ,0.00E+00,3.75E+01,7.77E-01,8.03E-01
2011/6/23 5:00,,-1550 ,0.033 ,-,0.1355 ,0.115 ,0.00E+00,5.43E+01,7.77E-01,8.03E-01
2011/6/23 8:00,,-1600 ,0.033 ,-,0.1356 ,0.115 ,0.00E+00,3.56E+01,7.77E-01,8.04E-01
2011/6/23 11:00,,-1600 ,0.033 ,-,0.1360 ,0.115 ,0.00E+00,3.76E+01,7.76E-01,8.03E-01
2011/6/23 14:00,,-1600 ,0.033 ,-,0.1361 ,0.120 ,0.00E+00,3.77E+01,7.76E-01,8.03E-01
2011/6/23 17:00,,-1600 ,0.033 ,-,0.1364 ,0.120 ,0.00E+00,3.95E+01,7.75E-01,8.02E-01
2011/6/23 20:00,,-1650 ,0.033 ,-,0.1366 ,0.120 ,0.00E+00,1.19E+02,7.75E-01,8.03E-01
2011/6/23 23:00,,-1550 ,0.033 ,-,0.1368 ,0.120 ,0.00E+00,8.82E+01,7.74E-01,8.02E-01
2011/6/24 2:00,,-1550 ,0.034 ,-,0.1369 ,0.120 ,0.00E+00,5.00E+01,7.74E-01,8.01E-01
2011/6/24 5:00,,-1550 ,0.034 ,-,0.1369 ,0.120 ,0.00E+00,4.16E+01,7.73E-01,8.01E-01
2011/6/24 8:00,,-1550 ,0.034 ,-,0.1371 ,0.120 ,0.00E+00,4.63E+01,7.73E-01,8.01E-01
2011/6/24 11:00,,-1550 ,0.035 ,-,0.1373 ,0.120 ,0.00E+00,3.46E+01,7.72E-01,8.01E-01
2011/6/24 14:00,,-1550 ,0.036 ,-,0.1377 ,0.120 ,0.00E+00,2.57E+02,7.72E-01,8.01E-01
2011/6/24 17:00,,-1550 ,0.036 ,-,0.1379 ,0.120 ,0.00E+00,1.76E+02,7.72E-01,8.01E-01
2011/6/24 20:00,,-1550 ,0.036 ,-,0.1382 ,0.120 ,0.00E+00,4.05E+01,7.71E-01,8.00E-01
2011/6/24 23:00,,-1550 ,0.035 ,-,0.1383 ,0.120 ,0.00E+00,4.23E+01,7.71E-01,8.01E-01
2011/6/25 2:00,,-1650 ,0.035 ,-,0.1385 ,0.120 ,0.00E+00,5.68E+01,7.71E-01,8.00E-01
2011/6/25 5:00,,-1650 ,0.035 ,-,0.1385 ,0.120 ,0.00E+00,4.26E+01,7.70E-01,7.99E-01
2011/6/25 8:00,,-1650 ,0.035 ,-,0.1385 ,0.120 ,0.00E+00,2.98E+01,7.70E-01,7.98E-01
2011/6/25 11:00,,-1700 ,0.034 ,-,0.1387 ,0.120 ,0.00E+00,3.44E+01,7.70E-01,7.98E-01
2011/6/25 14:00,,-1700 ,0.034 ,-,0.1388 ,0.120 ,0.00E+00,3.22E+01,7.70E-01,7.98E-01
2011/6/25 17:00,,-1700 ,0.034 ,-,0.1389 ,0.120 ,0.00E+00,4.50E+01,7.69E-01,7.98E-01
2011/6/25 20:00,,-1700 ,0.034 ,-,0.1391 ,0.120 ,0.00E+00,2.82E+02,7.69E-01,7.98E-01
2011/6/25 23:00,,-1700 ,0.034 ,-,0.1392 ,0.120 ,0.00E+00,4.31E+01,7.69E-01,7.98E-01
2011/6/26 2:00,,-1700 ,0.034 ,-,0.1393 ,0.120 ,0.00E+00,3.60E+01,7.68E-01,7.98E-01
2011/6/26 5:00,,-1700 ,0.034 ,-,0.1393 ,0.120 ,0.00E+00,1.98E+02,7.68E-01,7.99E-01
2011/6/26 8:00,,-1700 ,0.034 ,-,0.1394 ,0.120 ,0.00E+00,3.94E+01,7.68E-01,7.98E-01
2011/6/26 11:00,,-1700 ,0.034 ,-,0.1393 ,0.120 ,0.00E+00,3.50E+01,7.68E-01,7.98E-01
2011/6/26 14:00,,-1700 ,0.034 ,-,0.1394 ,0.120 ,0.00E+00,3.58E+01,7.68E-01,7.97E-01
2011/6/26 17:00,,-1700 ,0.034 ,-,0.1392 ,0.120 ,0.00E+00,2.63E+02,7.67E-01,7.97E-01
2011/6/26 20:00,,-1700 ,0.034 ,-,0.1384 ,0.120 ,0.00E+00,2.53E+02,7.67E-01,7.96E-01
2011/6/26 23:00,,-1700 ,0.033 ,-,0.1381 ,0.120 ,0.00E+00,2.84E+01,7.66E-01,7.96E-01
2011/6/27 2:00,,-1700 ,0.033 ,-,0.1377 ,0.120 ,0.00E+00,3.48E+01,7.66E-01,7.95E-01
2011/6/27 5:00,,-1700 ,0.032 ,-,0.1372 ,0.120 ,0.00E+00,7.92E+01,7.65E-01,7.94E-01
2011/6/27 7:30,,-1700 ,0.032 ,-,0.1371 ,0.120 ,0.00E+00,5.10E+01,7.65E-01,7.93E-01
2011/6/27 8:00,,,,,,,,,,,Not available due to changeover of station power source
2011/6/27 11:00,,,,,,,,,,,Not available due to changeover of station power source
2011/6/27 14:00,,,,,,,,,,,Not available due to changeover of station power source
2011/6/27 15:30,,-1700 ,0.029 ,-,0.1336 ,0.115 ,0.00E+00,3.44E+01,7.06E-01,7.26E-01,
2011/6/27 17:00,,-1600 ,0.029 ,-,0.1338 ,0.115 ,0.00E+00,3.70E+01,7.19E-01,7.39E-01,
2011/6/27 20:00,,-1600 ,0.029 ,-,0.1339 ,0.115 ,0.00E+00,3.90E+01,7.30E-01,7.51E-01,
2011/6/27 23:00,,-1600 ,0.029 ,-,0.1340 ,0.115 ,0.00E+00,5.88E+01,7.36E-01,7.57E-01,
2011/6/28 2:00,,-1650 ,0.029 ,-,0.1342 ,0.115 ,0.00E+00,6.00E+01,7.40E-01,7.61E-01,
2011/6/28 5:00,,-1650 ,0.029 ,-,0.1344 ,0.115 ,0.00E+00,3.54E+01,7.43E-01,7.64E-01,
2011/6/28 8:00,,-1650 ,0.029 ,-,0.1344 ,0.115 ,0.00E+00,5.18E+01,7.46E-01,7.67E-01,
2011/6/28 11:00,,-1650 ,0.029 ,-,0.1346 ,0.115 ,0.00E+00,3.22E+01,7.48E-01,7.69E-01,
2011/6/28 14:00,,-1650 ,0.029 ,-,0.1348 ,0.115 ,0.00E+00,3.56E+01,7.49E-01,7.72E-01,
2011/6/28 17:00,,-1650 ,0.029 ,-,0.1352 ,0.115 ,0.00E+00,3.20E+01,7.50E-01,7.72E-01,
2011/6/28 19:00,,-1650 ,0.029 ,-,0.1353 ,0.115 ,0.00E+00,3.16E+01,7.51E-01,7.74E-01,
2011/6/28 23:00,,-1650 ,0.029 ,-,0.1356 ,0.115 ,0.00E+00,3.10E+01,7.52E-01,7.75E-01,
2011/6/29 2:00,,-1650 ,0.029 ,-,0.1359 ,0.115 ,0.00E+00,3.27E+01,7.52E-01,7.75E-01,
2011/6/29 5:00,,-1650 ,0.030 ,-,0.1360 ,0.120 ,0.00E+00,3.38E+01,7.53E-01,7.75E-01,
2011/6/29 8:00,,-1650 ,0.031 ,-,0.1362 ,0.120 ,0.00E+00,3.10E+01,7.54E-01,7.75E-01,
2011/6/29 11:00,,-1650 ,0.031 ,-,0.1364 ,0.120 ,0.00E+00,2.93E+01,7.54E-01,7.75E-01,
2011/6/29 14:00,,-1600 ,0.031 ,-,0.1368 ,0.120 ,0.00E+00,3.28E+01,7.54E-01,7.73E-01,
2011/6/29 17:00,,-1600 ,0.031 ,-,0.1373 ,0.120 ,0.00E+00,3.38E+01,7.54E-01,7.75E-01,
2011/6/29 20:00,,-1600 ,0.033 ,-,0.1376 ,0.120 ,0.00E+00,3.12E+01,7.55E-01,7.76E-01,
2011/6/29 23:00,,-1600 ,0.033 ,-,0.1377 ,0.120 ,0.00E+00,3.75E+01,7.55E-01,7.76E-01,
2011/6/30 2:00,,-1600 ,0.033 ,-,0.1381 ,0.120 ,0.00E+00,3.62E+01,7.55E-01,7.75E-01,
2011/6/30 5:00,,-1600 ,0.033 ,-,0.1383 ,0.120 ,0.00E+00,3.73E+01,7.55E-01,7.76E-01,
2011/6/30 8:00,,-1600 ,0.033 ,-,0.1386 ,0.120 ,0.00E+00,3.42E+01,7.55E-01,7.75E-01,
2011/6/30 11:00,,-1600 ,0.033 ,-,0.1387 ,0.120 ,0.00E+00,4.32E+01,7.55E-01,7.75E-01,
2011/6/30 14:00,,-1600 ,0.035 ,-,0.1392 ,0.120 ,0.00E+00,3.63E+01,7.55E-01,7.75E-01,
2011/6/30 17:00,,-1600 ,0.035 ,-,0.1394 ,0.120 ,0.00E+00,4.10E+01,7.55E-01,7.75E-01,
2011/6/30 20:00,,-1600 ,0.035 ,-,0.1397 ,0.120 ,0.00E+00,5.30E+01,7.55E-01,7.75E-01,
2011/6/30 23:00,,-1600 ,0.035 ,-,0.1398 ,0.125 ,0.00E+00,1.97E+02,7.55E-01,7.75E-01,
2011/7/1 2:00,,-1600 ,0.035 ,-,0.1398 ,0.125 ,0.00E+00,3.92E+01,7.54E-01,7.74E-01,
2011/7/1 5:00,,-1600 ,0.035 ,-,0.1398 ,0.125 ,0.00E+00,2.10E+02,7.54E-01,7.74E-01,
2011/7/1 8:00,,-1600 ,0.035 ,-,0.1398 ,0.125 ,0.00E+00,4.20E+01,7.54E-01,7.74E-01,
2011/7/1 11:00,,-1600 ,0.035 ,-,0.1399 ,0.125 ,0.00E+00,3.42E+01,7.53E-01,7.73E-01,
2011/7/1 14:00,,-1600 ,0.036 ,-,0.1401 ,0.125 ,0.00E+00,3.68E+01,7.53E-01,7.71E-01,
2011/7/1 17:00,,-1550 ,0.036 ,-,0.1402 ,0.125 ,0.00E+00,3.61E+01,7.53E-01,7.71E-01,
2011/7/1 20:00,,-1550 ,0.036 ,-,0.1401 ,0.125 ,0.00E+00,2.14E+02,7.53E-01,7.72E-01,
2011/7/1 23:00,,-1600 ,0.036 ,-,0.1402 ,0.125 ,0.00E+00,1.03E+02,7.52E-01,7.71E-01,
2011/7/2 2:00,,-1650 ,0.036 ,-,0.1402 ,0.125 ,0.00E+00,2.28E+02,7.52E-01,7.72E-01,
2011/7/2 5:00,,-1650 ,0.036 ,-,0.1401 ,0.125 ,0.00E+00,2.24E+02,7.52E-01,7.72E-01,
2011/7/2 8:00,,-1650 ,0.036 ,-,0.1402 ,0.125 ,0.00E+00,1.30E+02,7.52E-01,7.71E-01,
2011/7/2 11:00,,-1650 ,0.036 ,-,0.1400 ,0.125 ,0.00E+00,4.20E+01,7.51E-01,7.70E-01,
2011/7/2 14:00,,-1650 ,0.036 ,-,0.1402 ,0.125 ,0.00E+00,2.30E+02,7.51E-01,7.70E-01,
2011/7/2 17:00,,-1650 ,0.036 ,-,0.1402 ,0.125 ,0.00E+00,2.22E+02,7.51E-01,7.70E-01,
2011/7/2 20:00,,-1650 ,0.036 ,-,0.1403 ,0.125 ,0.00E+00,1.22E+02,7.50E-01,7.70E-01,
2011/7/2 23:00,,-1650 ,0.036 ,-,0.1404 ,0.125 ,0.00E+00,2.25E+02,7.50E-01,7.69E-01,
2011/7/3 2:00,,-1650 ,0.036 ,-,0.1404 ,0.125 ,0.00E+00,4.87E+01,7.50E-01,7.69E-01,
2011/7/3 5:00,,-1700 ,0.036 ,-,0.1404 ,0.125 ,0.00E+00,6.00E+01,7.50E-01,7.69E-01,
2011/7/3 8:00,,-1650 ,0.036 ,-,0.1404 ,0.125 ,0.00E+00,2.57E+02,7.49E-01,7.69E-01,
2011/7/3 11:00,,-1650 ,0.036 ,-,0.1406 ,0.125 ,0.00E+00,2.66E+02,7.49E-01,7.69E-01,
2011/7/3 14:00,,-1650 ,0.036 ,-,0.1408 ,0.125 ,0.00E+00,2.59E+02,7.49E-01,7.68E-01,
2011/7/3 17:00,,-1650 ,0.036 ,-,0.1409 ,0.125 ,0.00E+00,2.59E+02,7.49E-01,7.68E-01,
2011/7/3 20:00,,-1650 ,0.036 ,-,0.1410 ,0.125 ,0.00E+00,2.65E+02,7.48E-01,7.68E-01,
2011/7/3 23:00,,-1650 ,0.036 ,-,0.1411 ,0.125 ,0.00E+00,2.35E+02,7.48E-01,7.67E-01,
2011/7/4 2:00,,-1650 ,0.036 ,-,0.1411 ,0.125 ,0.00E+00,2.33E+02,7.48E-01,7.67E-01,
2011/7/4 5:00,,-1650 ,0.036 ,-,0.1411 ,0.125 ,0.00E+00,6.86E+01,7.48E-01,7.67E-01,
2011/7/4 8:00,,-1600 ,0.037 ,-,0.1411 ,0.125 ,0.00E+00,3.96E+01,7.47E-01,7.67E-01,
2011/7/4 11:00,,-1600 ,0.037 ,-,0.1409 ,0.125 ,0.00E+00,3.98E+01,7.47E-01,7.66E-01,
2011/7/4 14:00,,-1600 ,0.038 ,-,0.1411 ,0.125 ,0.00E+00,3.87E+01,7.46E-01,7.64E-01,
2011/7/4 17:00,,-1600 ,0.038 ,-,0.1412 ,0.125 ,0.00E+00,3.80E+01,7.46E-01,7.66E-01,
2011/7/4 20:00,,-1650 ,0.038 ,-,0.1411 ,0.125 ,0.00E+00,2.64E+02,7.46E-01,7.67E-01,
2011/7/4 23:00,,-1650 ,0.037 ,-,0.1411 ,0.125 ,0.00E+00,3.19E+01,7.46E-01,7.67E-01,
2011/7/5 2:00,,-1650 ,0.037 ,-,0.1410 ,0.125 ,0.00E+00,4.02E+01,7.45E-01,7.66E-01,
