"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events.We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,
2011/7/5 5:00,,-1650 ,0.037 ,-,0.1410 ,0.125 ,0.00E+00,4.19E+01,7.45E-01,7.66E-01,
2011/7/5 8:00,,-1650 ,0.037 ,-,0.1410 ,0.125 ,0.00E+00,3.32E+01,7.45E-01,7.66E-01,
2011/7/5 11:00,,-1650 ,0.037 ,-,0.1410 ,0.125 ,0.00E+00,3.71E+01,7.44E-01,7.66E-01,
2011/7/5 14:00,,-1650 ,0.037 ,-,0.1411 ,0.125 ,0.00E+00,3.80E+01,7.44E-01,7.66E-01,
2011/7/5 17:00,,-1650 ,0.037 ,-,0.1411 ,0.125 ,0.00E+00,4.05E+01,7.44E-01,7.65E-01,
2011/7/5 20:00,,-1700 ,0.037 ,-,0.1412 ,0.125 ,0.00E+00,3.90E+01,7.44E-01,7.65E-01,
2011/7/5 23:00,,-1700 ,0.037 ,-,0.1411 ,0.125 ,0.00E+00,3.59E+01,7.43E-01,7.65E-01,
2011/7/6 2:00,,-1700 ,0.037 ,-,0.1411 ,0.125 ,0.00E+00,3.40E+01,7.43E-01,7.65E-01,
2011/7/6 5:00,,-1700 ,0.037 ,-,0.1412 ,0.125 ,0.00E+00,3.03E+01,7.43E-01,7.65E-01,
2011/7/6 8:00,,-1700 ,0.037 ,-,0.1412 ,0.125 ,0.00E+00,3.06E+01,7.43E-01,7.65E-01,
2011/7/6 11:00,,-1700 ,0.037 ,-,0.1413 ,0.125 ,0.00E+00,3.13E+01,7.43E-01,7.64E-01,
2011/7/6 14:00,,-1700 ,0.037 ,-,0.1413 ,0.125 ,0.00E+00,3.30E+01,7.42E-01,7.64E-01,
2011/7/6 17:00,,-1700 ,0.037 ,-,0.1414 ,0.125 ,0.00E+00,3.44E+01,7.42E-01,7.64E-01,
2011/7/6 20:00,,-1700 ,0.037 ,-,0.1415 ,0.125 ,0.00E+00,3.27E+01,7.42E-01,7.64E-01,
2011/7/6 23:00,,-1700 ,0.037 ,-,0.1415 ,0.125 ,0.00E+00,3.83E+01,7.42E-01,7.64E-01,
2011/7/7 2:00,,-1700 ,0.037 ,-,0.1416 ,0.125 ,0.00E+00,3.50E+01,7.42E-01,7.64E-01,
2011/7/7 5:00,,-1700 ,0.037 ,-,0.1415 ,0.125 ,0.00E+00,3.34E+01,7.41E-01,7.64E-01,
2011/7/7 8:00,,-1700 ,0.037 ,-,0.1414 ,0.125 ,0.00E+00,3.22E+01,7.41E-01,7.63E-01,
2011/7/7 11:00,,-1700 ,0.037 ,-,0.1415 ,0.125 ,0.00E+00,3.19E+01,7.41E-01,7.63E-01,
2011/7/7 14:00,,-1700 ,0.037 ,-,0.1417 ,0.125 ,0.00E+00,3.73E+01,7.41E-01,7.63E-01,
2011/7/7 17:00,,-1700 ,0.037 ,-,0.1417 ,0.125 ,0.00E+00,3.30E+01,7.40E-01,7.63E-01,
2011/7/7 20:00,,-1700 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,3.46E+01,7.40E-01,7.63E-01,
2011/7/7 23:00,,-1700 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,3.24E+01,7.40E-01,7.62E-01,
2011/7/8 2:00,,-1700 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,3.31E+01,7.40E-01,7.62E-01,
2011/7/8 5:00,,-1700 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,4.22E+01,7.40E-01,7.63E-01,
2011/7/8 8:00,,-1700 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,3.71E+01,7.40E-01,7.63E-01,
2011/7/8 11:00,,-1700 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,3.35E+01,7.39E-01,7.64E-01,
2011/7/8 14:00,,-1700 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,4.45E+01,7.39E-01,7.63E-01,
2011/7/8 17:00,,-1650 ,0.037 ,-,0.1421 ,0.125 ,0.00E+00,3.12E+01,7.39E-01,7.63E-01,
2011/7/8 20:00,,-1650 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,3.54E+01,7.39E-01,7.63E-01,
2011/7/8 23:00,,-1650 ,0.037 ,-,0.1418 ,0.125 ,0.00E+00,3.59E+01,7.38E-01,7.63E-01,
2011/7/9 2:00,,-1650 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,3.35E+01,7.38E-01,7.63E-01,
2011/7/9 5:00,,-1650 ,0.037 ,-,0.1418 ,0.125 ,0.00E+00,3.55E+01,7.38E-01,7.63E-01,
2011/7/9 8:00,,-1650 ,0.037 ,-,0.1420 ,0.125 ,0.00E+00,5.66E+01,7.38E-01,7.62E-01,
2011/7/9 11:00,,-1650 ,0.037 ,-,0.1422 ,0.125 ,0.00E+00,3.47E+01,7.37E-01,7.62E-01,
2011/7/9 14:00,,-1650 ,0.037 ,-,0.1422 ,0.125 ,0.00E+00,7.00E+01,7.37E-01,7.62E-01,
2011/7/9 17:00,,-1650 ,0.037 ,-,0.1424 ,0.125 ,0.00E+00,5.55E+01,7.37E-01,7.62E-01,
2011/7/9 20:00,,-1650 ,0.037 ,-,0.1424 ,0.125 ,0.00E+00,3.80E+01,7.37E-01,7.62E-01,
2011/7/9 23:00,,-1600 ,0.037 ,-,0.1425 ,0.125 ,0.00E+00,3.85E+01,7.37E-01,7.61E-01,
2011/7/10 2:00,,-1600 ,0.037 ,-,0.1424 ,0.125 ,0.00E+00,3.49E+01,7.37E-01,7.62E-01,
2011/7/10 5:00,,-1600 ,0.037 ,-,0.1424 ,0.125 ,0.00E+00,3.72E+01,7.37E-01,7.61E-01,
2011/7/10 8:00,,-1600 ,0.037 ,-,0.1423 ,0.125 ,0.00E+00,3.13E+01,7.36E-01,7.61E-01,
2011/7/10 11:00,,-1600 ,0.037 ,-,0.1425 ,0.125 ,0.00E+00,4.33E+01,7.37E-01,7.63E-01,
2011/7/10 14:00,,-1600 ,0.037 ,-,0.1427 ,0.125 ,0.00E+00,3.60E+01,7.37E-01,7.62E-01,
2011/7/10 17:00,,-1600 ,0.037 ,-,0.1428 ,0.125 ,0.00E+00,2.20E+02,7.37E-01,7.61E-01,
2011/7/10 20:00,,-1600 ,0.037 ,-,0.1431 ,0.125 ,0.00E+00,3.63E+01,7.36E-01,7.61E-01,
2011/7/10 23:00,,-1600 ,0.037 ,-,0.1430 ,0.125 ,0.00E+00,3.37E+01,7.36E-01,7.61E-01,
2011/7/11 2:00,,-1600 ,0.037 ,-,0.1430 ,0.125 ,0.00E+00,4.21E+01,7.36E-01,7.60E-01,
2011/7/11 5:00,,-1600 ,0.037 ,-,0.1428 ,0.125 ,0.00E+00,4.29E+01,7.35E-01,7.61E-01,
2011/7/11 8:00,,-1600 ,0.037 ,-,0.1426 ,0.125 ,0.00E+00,4.08E+01,7.35E-01,7.60E-01,
2011/7/11 11:00,,-1600 ,0.037 ,-,0.1425 ,0.125 ,0.00E+00,3.83E+01,7.35E-01,7.60E-01,
2011/7/11 14:00,,-1600 ,0.037 ,-,0.1427 ,0.125 ,0.00E+00,2.53E+02,7.35E-01,7.60E-01,
2011/7/11 17:00,,-1600 ,0.037 ,-,0.1428 ,0.125 ,0.00E+00,2.39E+02,7.35E-01,7.60E-01,
2011/7/11 20:00,,-1700 ,0.037 ,-,0.1427 ,0.120 ,0.00E+00,8.76E+01,7.35E-01,7.60E-01,
2011/7/11 23:00,,-1650 ,0.037 ,-,0.1427 ,0.125 ,0.00E+00,3.86E+01,7.34E-01,7.60E-01,
2011/7/12 2:00,,-1650 ,0.037 ,-,0.1427 ,0.125 ,0.00E+00,3.88E+01,7.34E-01,7.59E-01,
2011/7/12 5:00,,-1700 ,0.037 ,-,0.1425 ,0.125 ,0.00E+00,4.60E+01,7.34E-01,7.59E-01,
2011/7/12 8:00,,-1650 ,0.037 ,-,0.1425 ,0.125 ,0.00E+00,4.21E+01,7.34E-01,7.58E-01,
2011/7/12 11:00,,-1650 ,0.037 ,-,0.1425 ,0.125 ,0.00E+00,4.30E+01,7.33E-01,7.58E-01,
2011/7/12 14:00,,-1650 ,0.037 ,-,0.1426 ,0.125 ,0.00E+00,4.32E+01,7.33E-01,7.58E-01,
2011/7/12 17:00,,-1600 ,0.037 ,-,0.1425 ,0.125 ,0.00E+00,3.90E+01,7.33E-01,7.58E-01,
2011/7/12 20:00,,-1650 ,0.037 ,-,0.1424 ,0.125 ,0.00E+00,3.73E+01,7.33E-01,7.58E-01,
2011/7/12 23:00,,-1650 ,0.037 ,-,0.1423 ,0.125 ,0.00E+00,6.50E+01,7.33E-01,7.58E-01,
2011/7/13 2:00,,-1600 ,0.037 ,-,0.1423 ,0.125 ,0.00E+00,4.22E+01,7.32E-01,7.58E-01,
2011/7/13 5:00,,-1650 ,0.037 ,-,0.1422 ,0.125 ,0.00E+00,4.14E+01,7.32E-01,7.57E-01,
2011/7/13 8:00,,-1650 ,0.037 ,-,0.1420 ,0.125 ,0.00E+00,3.85E+01,7.32E-01,7.58E-01,
2011/7/13 11:00,,-1650 ,0.037 ,-,0.1418 ,0.125 ,0.00E+00,3.74E+01,7.32E-01,7.57E-01,
2011/7/13 14:00,,-1650 ,0.037 ,-,0.1418 ,0.125 ,0.00E+00,3.63E+01,7.31E-01,7.57E-01,
2011/7/13 17:00,,-1600 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,3.82E+01,7.31E-01,7.56E-01,
2011/7/13 20:00,,-1600 ,0.037 ,-,0.1419 ,0.125 ,0.00E+00,4.32E+01,7.31E-01,7.57E-01,
2011/7/13 23:00,,-1600 ,0.037 ,-,0.1418 ,0.125 ,0.00E+00,3.96E+01,7.31E-01,7.57E-01,
2011/7/14 2:00,,-1650 ,0.037 ,-,0.1417 ,0.125 ,0.00E+00,4.28E+01,7.31E-01,7.56E-01,
2011/7/14 5:00,,-1650 ,0.037 ,-,0.1417 ,0.125 ,0.00E+00,9.50E+01,7.31E-01,7.56E-01,
2011/7/14 8:00,,-1650 ,0.037 ,-,0.1417 ,0.125 ,0.00E+00,4.42E+01,7.31E-01,7.56E-01,
2011/7/14 11:00,,-1650 ,0.037 ,-,0.1417 ,0.125 ,0.00E+00,4.18E+01,7.30E-01,7.56E-01,
2011/7/14 14:00,,-1650 ,0.037 ,-,0.1414 ,0.125 ,0.00E+00,4.97E+01,7.30E-01,7.56E-01,
2011/7/14 17:00,,-1650 ,0.037 ,-,0.1413 ,0.125 ,0.00E+00,4.10E+01,7.30E-01,7.55E-01,
2011/7/14 20:00,,-1650 ,0.037 ,-,0.1415 ,0.120 ,0.00E+00,4.08E+01,7.30E-01,7.55E-01,
2011/7/14 23:00,,-1650 ,0.037 ,-,0.1417 ,0.125 ,0.00E+00,3.97E+01,7.30E-01,7.54E-01,
2011/7/15 2:00,,-1650 ,0.037 ,-,0.1416 ,0.125 ,0.00E+00,3.84E+01,7.30E-01,7.54E-01,
2011/7/15 5:00,,-1650 ,0.037 ,-,0.1412 ,0.125 ,0.00E+00,4.12E+01,7.29E-01,7.54E-01,
2011/7/15 8:00,,-1650 ,0.037 ,-,0.1412 ,0.125 ,0.00E+00,4.24E+01,7.29E-01,7.54E-01,
2011/7/15 11:00,,-1650 ,0.037 ,-,0.1415 ,0.125 ,0.00E+00,4.70E+01,7.29E-01,7.54E-01,
2011/7/15 14:00,,-1650 ,0.037 ,-,0.1415 ,0.125 ,0.00E+00,7.30E+01,7.29E-01,7.54E-01,
2011/7/15 17:00,,-1650 ,0.037 ,-,0.1414 ,0.125 ,0.00E+00,7.72E+01,7.29E-01,7.54E-01,
2011/7/15 20:00,,-1650 ,0.036 ,-,0.1412 ,0.125 ,0.00E+00,7.01E+01,7.28E-01,7.54E-01,
2011/7/15 23:00,,-1650 ,0.036 ,-,0.1411 ,0.125 ,0.00E+00,8.15E+01,7.28E-01,7.54E-01,
2011/7/16 2:00,,-1650 ,0.036 ,-,0.1411 ,0.125 ,0.00E+00,7.19E+01,7.28E-01,7.54E-01,
2011/7/16 5:00,,-1700 ,0.036 ,-,0.1410 ,0.125 ,0.00E+00,6.40E+01,7.28E-01,7.53E-01,
2011/7/16 8:00,,-1700 ,0.036 ,-,0.1405 ,0.125 ,0.00E+00,4.45E+01,7.28E-01,7.53E-01,
2011/7/16 11:00,,-1700 ,0.036 ,-,0.1405 ,0.125 ,0.00E+00,4.63E+01,7.28E-01,7.53E-01,
2011/7/16 14:00,,-1700 ,0.036 ,-,0.1405 ,0.125 ,0.00E+00,4.82E+01,7.27E-01,7.52E-01,
2011/7/16 17:00,,-1700 ,0.036 ,-,0.1409 ,0.125 ,0.00E+00,4.60E+01,7.28E-01,7.52E-01,
2011/7/16 20:00,,-1700 ,0.036 ,-,0.1408 ,0.125 ,0.00E+00,4.44E+01,7.27E-01,7.52E-01,
2011/7/16 23:00,,-1700 ,0.036 ,-,0.1405 ,0.125 ,0.00E+00,4.36E+01,7.27E-01,7.52E-01,
2011/7/17 2:00,,-1700 ,0.036 ,-,0.1405 ,0.125 ,0.00E+00,4.29E+01,7.27E-01,7.51E-01,
2011/7/17 5:00,,-1700 ,0.036 ,-,0.1405 ,0.125 ,0.00E+00,5.16E+01,7.27E-01,7.51E-01,
2011/7/17 8:00,,-1700 ,0.036 ,-,0.1406 ,0.125 ,0.00E+00,5.24E+01,7.27E-01,7.50E-01,
2011/7/17 11:00,,-1700 ,0.036 ,-,0.1405 ,0.125 ,0.00E+00,4.66E+01,7.26E-01,7.50E-01,
2011/7/17 14:00,,-1600 ,0.036 ,-,0.1405 ,0.125 ,0.00E+00,5.20E+01,7.26E-01,7.51E-01,
2011/7/17 17:00,,-1600 ,0.036 ,-,0.1406 ,0.125 ,0.00E+00,5.75E+01,7.26E-01,7.52E-01,
2011/7/17 20:00,,-1700 ,0.036 ,-,0.1406 ,0.125 ,0.00E+00,5.23E+01,7.26E-01,7.52E-01,
2011/7/17 23:00,,-1700 ,0.036 ,-,0.1403 ,0.125 ,0.00E+00,5.05E+01,7.26E-01,7.52E-01,
2011/7/18 2:00,,-1700 ,0.036 ,-,0.1401 ,0.125 ,0.00E+00,4.06E+01,7.26E-01,7.52E-01,
2011/7/18 5:00,,-1700 ,0.036 ,-,0.1400 ,0.125 ,0.00E+00,4.20E+01,7.25E-01,7.52E-01,
2011/7/18 8:00,,-1700 ,0.036 ,-,0.1400 ,0.125 ,0.00E+00,4.52E+01,7.25E-01,7.52E-01,
2011/7/18 11:00,,-1650 ,0.034 ,-,0.1397 ,0.125 ,0.00E+00,4.35E+01,7.25E-01,7.52E-01,
2011/7/18 14:00,,-1650 ,0.034 ,-,0.1398 ,0.120 ,0.00E+00,4.35E+01,7.25E-01,7.52E-01,
2011/7/18 17:00,,-1650 ,0.034 ,-,0.1397 ,0.125 ,0.00E+00,1.75E+02,7.25E-01,7.52E-01,
2011/7/18 20:00,,-1650 ,0.034 ,-,0.1397 ,0.125 ,0.00E+00,4.38E+01,7.25E-01,7.52E-01,
2011/7/18 23:00,,-1650 ,0.034 ,-,0.1395 ,0.120 ,0.00E+00,3.33E+01,7.24E-01,7.52E-01,
2011/7/19 2:00,,-1650 ,0.034 ,-,0.1393 ,0.120 ,0.00E+00,3.85E+01,7.24E-01,7.52E-01,
2011/7/19 5:00,,-1700 ,0.034 ,-,0.1391 ,0.120 ,0.00E+00,4.59E+01,7.24E-01,7.52E-01,
2011/7/19 8:00,,-1700 ,0.033 ,-,0.1391 ,0.120 ,0.00E+00,3.90E+01,7.24E-01,7.52E-01,
2011/7/19 11:00,,-1650 ,0.033 ,-,0.1391 ,0.120 ,0.00E+00,3.55E+01,7.24E-01,7.52E-01,
2011/7/19 14:00,,-1650 ,0.033 ,-,0.1388 ,0.120 ,0.00E+00,3.45E+01,7.24E-01,7.51E-01,
2011/7/19 17:00,,-1650 ,0.033 ,-,0.1386 ,0.120 ,0.00E+00,8.20E+01,7.23E-01,7.50E-01,
2011/7/19 20:00,,-1650 ,0.032 ,-,0.1373 ,0.120 ,0.00E+00,2.06E+02,7.23E-01,7.51E-01,
2011/7/19 23:00,,-1650 ,0.030 ,-,0.1366 ,0.120 ,0.00E+00,5.49E+01,7.22E-01,7.50E-01,
2011/7/20 2:00,,-1650 ,0.030 ,-,0.1361 ,0.120 ,0.00E+00,3.52E+01,7.21E-01,7.50E-01,
2011/7/20 5:00,,-1700 ,0.030 ,-,0.1359 ,0.115 ,0.00E+00,3.12E+01,7.21E-01,7.49E-01,
2011/7/20 8:00,,-1700 ,0.029 ,-,0.1356 ,0.115 ,0.00E+00,3.19E+01,7.21E-01,7.49E-01,
2011/7/20 11:00,,-1650 ,0.028 ,-,0.1354 ,0.120 ,0.00E+00,3.21E+01,7.20E-01,7.49E-01,
2011/7/20 14:00,,-1650 ,0.028 ,-,0.1350 ,0.115 ,0.00E+00,3.70E+01,7.20E-01,7.49E-01,
2011/7/20 17:00,,-1700 ,0.027 ,-,0.1342 ,0.115 ,0.00E+00,3.93E+01,7.20E-01,7.50E-01,
2011/7/20 20:00,,-1700 ,0.026 ,-,0.1335 ,0.115 ,0.00E+00,3.73E+01,7.19E-01,7.50E-01,
2011/7/20 23:00,,-1650 ,0.025 ,-,0.1324 ,0.115 ,0.00E+00,3.24E+01,7.18E-01,7.49E-01,
2011/7/21 2:00,,-1700 ,0.024 ,-,0.1316 ,0.110 ,0.00E+00,3.19E+01,7.17E-01,7.47E-01,
2011/7/21 5:00,,-1650 ,0.024 ,-,0.1315 ,0.110 ,0.00E+00,3.18E+01,7.16E-01,7.48E-01,
2011/7/21 8:00,,-1650 ,0.024 ,-,0.1316 ,0.115 ,0.00E+00,3.66E+01,7.16E-01,7.48E-01,
2011/7/21 11:00,,-1700 ,0.024 ,-,0.1315 ,0.115 ,0.00E+00,3.50E+01,7.16E-01,7.48E-01,
2011/7/21 14:00,,-1700 ,0.024 ,-,0.1317 ,0.115 ,0.00E+00,3.46E+01,7.16E-01,7.48E-01,
2011/7/21 17:00,,-1700 ,0.024 ,-,0.1320 ,0.115 ,0.00E+00,3.49E+01,7.16E-01,7.48E-01,
2011/7/21 20:00,,-1700 ,0.024 ,-,0.1322 ,0.115 ,0.00E+00,3.55E+01,7.16E-01,7.48E-01,
2011/7/21 23:00,,-1700 ,0.024 ,-,0.1324 ,0.115 ,0.00E+00,3.56E+01,7.16E-01,7.48E-01,
2011/7/22 2:00,,-1700 ,0.024 ,-,0.1324 ,0.115 ,0.00E+00,3.33E+01,7.16E-01,7.49E-01,
2011/7/22 5:00,,-1700 ,0.024 ,-,0.1325 ,0.115 ,0.00E+00,3.79E+01,7.16E-01,7.49E-01,
2011/7/22 8:00,,-1700 ,0.024 ,-,0.1326 ,0.115 ,0.00E+00,3.54E+01,7.16E-01,7.49E-01,
2011/7/22 11:00,,-1700 ,0.025 ,-,0.1327 ,0.115 ,0.00E+00,3.34E+01,7.16E-01,7.48E-01,
2011/7/22 14:00,,-1650 ,0.025 ,-,0.1329 ,0.115 ,0.00E+00,3.59E+01,7.16E-01,7.47E-01,
2011/7/22 17:00,,-1650 ,0.025 ,-,0.1332 ,0.115 ,0.00E+00,3.84E+01,7.16E-01,7.47E-01,
2011/7/22 20:00,,-1700 ,0.025 ,-,0.1333 ,0.115 ,0.00E+00,3.46E+01,7.16E-01,7.46E-01,
2011/7/22 23:00,,-1700 ,0.025 ,-,0.1335 ,0.115 ,0.00E+00,3.61E+01,7.16E-01,7.47E-01,
2011/7/23 2:00,,-1700 ,0.025 ,-,0.1334 ,0.115 ,0.00E+00,4.10E+01,7.16E-01,7.46E-01,
2011/7/23 5:00,,-1700 ,0.025 ,-,0.1335 ,0.115 ,0.00E+00,4.99E+01,7.16E-01,7.46E-01,
2011/7/23 8:00,,-1700 ,0.025 ,-,0.1335 ,0.115 ,0.00E+00,3.75E+01,7.16E-01,7.46E-01,
2011/7/23 11:00,,-1700 ,0.025 ,-,0.1335 ,0.115 ,0.00E+00,3.72E+01,7.16E-01,7.45E-01,
2011/7/23 14:00,,-1700 ,0.026 ,-,0.1334 ,0.115 ,0.00E+00,1.76E+02,7.16E-01,7.43E-01,
2011/7/23 17:00,,-1700 ,0.026 ,-,0.1336 ,0.115 ,0.00E+00,4.51E+01,7.16E-01,7.43E-01,
2011/7/23 20:00,,-1700 ,0.026 ,-,0.1337 ,0.115 ,0.00E+00,3.46E+01,7.16E-01,7.43E-01,
2011/7/23 23:00,,-1700 ,0.026 ,-,0.1336 ,0.115 ,0.00E+00,4.04E+01,7.16E-01,7.42E-01,
2011/7/24 2:00,,-1700 ,0.026 ,-,0.1336 ,0.115 ,0.00E+00,2.17E+02,7.16E-01,7.42E-01,
2011/7/24 5:00,,-1650 ,0.026 ,-,0.1335 ,0.115 ,0.00E+00,2.14E+02,7.16E-01,7.41E-01,
2011/7/24 8:00,,-1650 ,0.026 ,-,0.1336 ,0.115 ,0.00E+00,3.25E+01,7.16E-01,7.41E-01,
2011/7/24 11:00,,-1650 ,0.026 ,-,0.1337 ,0.115 ,0.00E+00,3.38E+01,7.16E-01,7.40E-01,
2011/7/24 14:00,,-1650 ,0.026 ,-,0.1338 ,0.115 ,0.00E+00,3.09E+01,7.16E-01,7.42E-01,
2011/7/24 17:00,,-1700 ,0.026 ,-,0.1338 ,0.115 ,0.00E+00,3.84E+01,7.16E-01,7.40E-01,
2011/7/24 20:00,,-1700 ,0.026 ,-,0.1338 ,0.115 ,0.00E+00,4.40E+01,7.16E-01,7.41E-01,
2011/7/24 23:00,,-1700 ,0.026 ,-,0.1338 ,0.115 ,0.00E+00,3.13E+01,7.16E-01,7.40E-01,
2011/7/25 2:00,,-1700 ,0.026 ,-,0.1339 ,0.115 ,0.00E+00,3.70E+01,7.16E-01,7.41E-01,
2011/7/25 5:00,,-1700 ,0.026 ,-,0.1340 ,0.115 ,0.00E+00,4.28E+01,7.16E-01,7.42E-01,
2011/7/25 8:00,,-1700 ,0.026 ,-,0.1341 ,0.115 ,0.00E+00,4.30E+01,7.16E-01,7.42E-01,
2011/7/25 11:00,,-1700 ,0.026 ,-,0.1343 ,0.115 ,0.00E+00,2.54E+02,7.16E-01,7.40E-01,
2011/7/25 14:00,,-1650 ,0.026 ,-,0.1343 ,0.115 ,0.00E+00,2.54E+02,7.16E-01,7.41E-01,
2011/7/25 17:00,,-1650 ,0.026 ,-,0.1342 ,0.115 ,0.00E+00,3.53E+01,7.16E-01,7.40E-01,
2011/7/25 20:00,,-1650 ,0.026 ,-,0.1342 ,0.115 ,0.00E+00,3.32E+01,7.16E-01,7.39E-01,
2011/7/25 23:00,,-1650 ,0.026 ,-,0.1345 ,0.115 ,0.00E+00,2.72E+02,7.16E-01,7.40E-01,
2011/7/26 2:00,,-1650 ,0.026 ,-,0.1344 ,0.115 ,0.00E+00,3.33E+01,7.16E-01,7.40E-01,
2011/7/26 5:00,,-1650 ,0.026 ,-,0.1341 ,0.115 ,0.00E+00,3.29E+01,7.15E-01,7.40E-01,
2011/7/26 8:00,,-1650 ,0.026 ,-,0.1340 ,0.115 ,0.00E+00,3.78E+01,7.15E-01,7.39E-01,
2011/7/26 11:00,,-1650 ,0.026 ,-,0.1341 ,0.115 ,0.00E+00,3.74E+01,7.15E-01,7.37E-01,
2011/7/26 14:00,,-1650 ,0.026 ,-,0.1343 ,0.115 ,0.00E+00,3.64E+01,7.15E-01,7.37E-01,
2011/7/26 17:00,,-1650 ,0.026 ,-,0.1345 ,0.115 ,0.00E+00,3.80E+01,7.15E-01,7.38E-01,
2011/7/26 20:00,,-1650 ,0.026 ,-,0.1344 ,0.115 ,0.00E+00,3.48E+01,7.15E-01,7.39E-01,
2011/7/26 23:00,,-1650 ,0.026 ,-,0.1341 ,0.115 ,0.00E+00,3.96E+01,7.14E-01,7.38E-01,
2011/7/27 2:00,,-1700 ,0.026 ,-,0.1342 ,0.115 ,0.00E+00,3.62E+01,7.14E-01,7.37E-01,
2011/7/27 5:00,,-1700 ,0.026 ,-,0.1342 ,0.115 ,0.00E+00,1.26E+02,7.14E-01,7.37E-01,
2011/7/27 8:00,,-1700 ,0.026 ,-,0.1343 ,0.115 ,0.00E+00,2.89E+02,7.14E-01,7.38E-01,
2011/7/27 11:00,,-1650 ,,-,0.1341 ,0.115 ,0.00E+00,8.27E+01,7.14E-01,7.38E-01,
2011/7/27 12:20,,,0.026 ,-,,,,,,,
2011/7/27 14:00,,-1650 ,0.026 ,-,0.1338 ,0.115 ,0.00E+00,7.83E+01,7.14E-01,7.37E-01,
2011/7/27 17:00,,-1650 ,0.026 ,-,0.1340 ,0.115 ,0.00E+00,4.00E+01,7.14E-01,7.37E-01,
2011/7/27 20:00,,-1650 ,0.026 ,-,0.1345 ,0.115 ,0.00E+00,4.80E+01,7.14E-01,7.38E-01,
2011/7/27 23:00,,-1700 ,0.026 ,-,0.1343 ,0.115 ,0.00E+00,6.18E+01,7.14E-01,7.38E-01,
2011/7/28 2:00,,-1700 ,0.026 ,-,0.1338 ,0.115 ,0.00E+00,4.66E+01,7.14E-01,7.38E-01,
2011/7/28 5:00,,-1650 ,0.026 ,-,0.1333 ,0.115 ,0.00E+00,3.99E+01,7.13E-01,7.38E-01,
2011/7/28 8:00,,-1650 ,0.026 ,-,0.1336 ,0.115 ,0.00E+00,6.16E+01,7.13E-01,7.39E-01,
2011/7/28 11:00,,-1650 ,0.026 ,-,0.1342 ,0.115 ,0.00E+00,1.80E+02,7.13E-01,7.39E-01,
2011/7/28 14:00,,-1650 ,0.026 ,-,0.1340 ,0.115 ,0.00E+00,1.98E+02,7.13E-01,7.38E-01,
2011/7/28 17:00,,-1650 ,0.026 ,-,0.1336 ,0.115 ,0.00E+00,2.09E+02,7.13E-01,7.40E-01,
2011/7/28 23:00,,-1650 ,0.026 ,-,0.1330 ,0.115 ,0.00E+00,2.04E+02,7.12E-01,7.37E-01,
2011/7/29 5:00,,-1650 ,0.026 ,-,0.1339 ,0.115 ,0.00E+00,2.05E+02,7.12E-01,7.36E-01,
2011/7/29 11:00,,-1650 ,0.026 ,-,0.1328 ,0.115 ,0.00E+00,2.09E+02,7.12E-01,7.37E-01,
2011/7/29 17:00,,-1650 ,0.026 ,-,0.1329 ,0.115 ,0.00E+00,7.53E+01,7.11E-01,7.36E-01,
2011/7/29 23:00,,-1700 ,0.026 ,-,0.1335 ,0.115 ,0.00E+00,2.17E+02,7.11E-01,7.39E-01,
2011/7/30 5:00,,-1650 ,0.026 ,-,0.1322 ,0.115 ,0.00E+00,2.11E+02,7.10E-01,7.36E-01,
2011/7/30 11:00,,-1650 ,0.026 ,-,0.1329 ,0.115 ,0.00E+00,2.23E+02,7.11E-01,7.36E-01,
2011/7/30 17:00,,-1650 ,0.025 ,-,0.1324 ,0.115 ,0.00E+00,2.25E+02,7.10E-01,7.37E-01,
2011/7/30 23:00,,-1650 ,0.024 ,-,0.1309 ,0.115 ,0.00E+00,3.99E+01,7.09E-01,7.36E-01,
2011/7/31 5:00,,-1650 ,0.023 ,-,0.1310 ,0.110 ,0.00E+00,4.21E+01,7.10E-01,7.34E-01,
2011/7/31 11:00,,-1650 ,0.023 ,-,0.1306 ,0.110 ,0.00E+00,8.50E+01,7.09E-01,7.36E-01,
2011/7/31 17:00,,-1650 ,0.023 ,-,0.1296 ,0.110 ,0.00E+00,3.56E+02,7.09E-01,7.35E-01,
2011/7/31 23:00,,-1650 ,0.023 ,-,0.1299 ,0.110 ,0.00E+00,1.31E+02,7.09E-01,7.35E-01,
2011/8/1 5:00,,-1650 ,0.023 ,-,0.1302 ,0.110 ,0.00E+00,3.40E+01,7.09E-01,7.34E-01,
2011/8/1 11:00,,-1700 ,0.021 ,-,0.1288 ,0.110 ,0.00E+00,3.80E+01,7.08E-01,7.35E-01,
2011/8/1 17:00,,-1700 ,0.021 ,-,0.1295 ,0.110 ,0.00E+00,4.50E+01,7.08E-01,7.34E-01,
2011/8/1 23:00,,-1700 ,0.021 ,-,0.1299 ,0.110 ,0.00E+00,4.65E+01,7.09E-01,7.33E-01,
2011/8/2 5:00,,-1700 ,0.021 ,-,0.1296 ,0.110 ,0.00E+00,5.00E+01,7.08E-01,7.34E-01,
2011/8/2 11:00,,-1700 ,0.021 ,-,0.1291 ,0.110 ,0.00E+00,3.05E+01,7.07E-01,7.32E-01,
2011/8/2 17:00,,-1700 ,0.021 ,-,0.1300 ,0.110 ,0.00E+00,4.00E+01,7.08E-01,7.31E-01,
2011/8/2 23:00,,-1700 ,0.021 ,-,0.1302 ,0.110 ,0.00E+00,2.10E+02,7.08E-01,7.31E-01,
2011/8/3 5:00,,-1650 ,0.022 ,-,0.1294 ,0.110 ,0.00E+00,3.36E+02,7.07E-01,7.32E-01,
2011/8/3 11:00,,-1650 ,0.022 ,-,0.1282 ,0.110 ,0.00E+00,3.51E+02,7.06E-01,7.29E-01,
2011/8/3 17:00,,-1650 ,0.022 ,-,0.1295 ,0.110 ,0.00E+00,3.53E+02,7.07E-01,7.30E-01,
2011/8/3 23:00,,-1650 ,0.022 ,-,0.1293 ,0.110 ,0.00E+00,3.55E+02,7.06E-01,7.32E-01,
2011/8/4 5:00,,-1650 ,0.022 ,-,0.1289 ,0.110 ,0.00E+00,3.55E+02,7.06E-01,7.31E-01,
2011/8/4 11:00,,-1650 ,0.023 ,-,0.1301 ,0.110 ,0.00E+00,1.27E+02,7.06E-01,7.29E-01,
2011/8/4 17:00,,-1650 ,0.023 ,-,0.1300 ,0.110 ,0.00E+00,2.63E+02,7.06E-01,7.30E-01,
2011/8/4 23:00,,-1650 ,0.023 ,-,0.1291 ,0.110 ,0.00E+00,3.51E+01,7.06E-01,7.30E-01,
2011/8/5 5:00,,-1700 ,0.023 ,-,0.1302 ,0.110 ,0.00E+00,3.65E+02,7.05E-01,7.29E-01,
2011/8/5 11:00,,-1700 ,0.023 ,-,0.1299 ,0.110 ,0.00E+00,3.71E+02,7.05E-01,7.27E-01,
2011/8/5 17:00,,-1650 ,0.023 ,-,0.1291 ,0.110 ,0.00E+00,1.18E+02,7.04E-01,7.28E-01,
2011/8/5 23:00,,-1650 ,0.023 ,-,0.1301 ,0.110 ,0.00E+00,7.20E+01,7.04E-01,7.28E-01,
2011/8/6 5:00,,-1700 ,0.023 ,-,0.1300 ,0.110 ,0.00E+00,6.64E+01,7.04E-01,7.26E-01,
2011/8/6 11:00,,-1650 ,0.023 ,-,0.1289 ,0.110 ,0.00E+00,7.08E+01,7.03E-01,7.26E-01,
2011/8/6 17:00,,-1650 ,0.023 ,-,0.1301 ,0.110 ,0.00E+00,6.61E+01,7.03E-01,7.27E-01,
2011/8/6 23:00,,-1700 ,0.023 ,-,0.1300 ,0.110 ,0.00E+00,5.76E+01,7.03E-01,7.25E-01,
2011/8/7 5:00,,-1650 ,0.023 ,-,0.1290 ,0.110 ,0.00E+00,7.43E+01,7.03E-01,7.25E-01,
2011/8/7 11:00,,-1650 ,0.023 ,-,0.1297 ,0.110 ,0.00E+00,2.75E+02,7.02E-01,7.25E-01,
2011/8/7 17:00,,-1650 ,0.023 ,-,0.1300 ,0.110 ,0.00E+00,2.96E+02,7.02E-01,7.23E-01,
2011/8/7 23:00,,-1650 ,0.023 ,-,0.1289 ,0.110 ,0.00E+00,2.97E+01,7.01E-01,7.24E-01,
2011/8/8 5:00,,-1650 ,0.023 ,-,0.1298 ,0.110 ,0.00E+00,3.12E+01,7.01E-01,7.24E-01,
2011/8/8 11:00,,-1650 ,0.023 ,-,0.1296 ,0.110 ,0.00E+00,3.33E+01,7.01E-01,7.18E-01,
2011/8/8 17:00,,-1650 ,0.023 ,-,0.1288 ,0.110 ,0.00E+00,4.05E+01,7.01E-01,7.20E-01,
2011/8/8 23:00,,-1650 ,0.023 ,-,0.1299 ,0.110 ,0.00E+00,1.45E+02,7.01E-01,7.21E-01,
2011/8/9 5:00,,-1700 ,0.023 ,-,0.1296 ,0.110 ,0.00E+00,3.06E+02,7.00E-01,7.18E-01,
2011/8/9 11:00,,-1650 ,0.023 ,-,0.1286 ,0.110 ,0.00E+00,4.40E+01,7.00E-01,7.19E-01,
2011/8/9 17:00,,-1650 ,0.023 ,-,0.1297 ,0.110 ,0.00E+00,4.34E+01,7.00E-01,7.19E-01,
2011/8/9 23:00,,-1700 ,0.023 ,-,0.1297 ,0.110 ,0.00E+00,4.86E+01,7.00E-01,7.16E-01,
2011/8/10 5:00,,-1650 ,0.023 ,-,0.1286 ,0.110 ,0.00E+00,3.56E+02,6.99E-01,7.20E-01,
2011/8/10 11:00,,-1650 ,0.023 ,-,0.1295 ,0.110 ,0.00E+00,3.99E+01,6.99E-01,7.17E-01,
2011/8/10 17:00,,-1650 ,0.023 ,-,0.1297 ,0.110 ,0.00E+00,4.24E+01,6.99E-01,7.20E-01,
2011/8/10 23:00,,-1650 ,0.023 ,-,0.1287 ,0.115 ,0.00E+00,4.27E+01,6.97E-01,7.20E-01,
2011/8/11 5:00,,-1650 ,0.023 ,-,0.1297 ,0.110 ,0.00E+00,4.60E+01,6.98E-01,7.18E-01,
2011/8/11 11:00,,-1700 ,0.023 ,-,0.1291 ,0.110 ,0.00E+00,4.22E+01,6.97E-01,7.18E-01,
2011/8/11 17:00,,-1650 ,0.024 ,-,0.1288 ,0.110 ,0.00E+00,5.16E+01,6.97E-01,7.17E-01,
2011/8/11 23:00,,-1650 ,0.024 ,-,0.1299 ,0.110 ,0.00E+00,5.28E+01,6.97E-01,7.18E-01,
2011/8/12 5:30,,-1650 ,0.024 ,-,0.1295 ,0.110 ,0.00E+00,3.60E+02,6.97E-01,7.12E-01,
2011/8/12 11:00,,-1600 ,0.023 ,-,0.1288 ,0.110 ,0.00E+00,3.34E+02,6.96E-01,7.15E-01,
2011/8/12 17:00,,-1650 ,0.024 ,-,0.1294 ,0.110 ,0.00E+00,3.40E+01,6.96E-01,7.17E-01,
2011/8/12 23:00,,-1650 ,0.024 ,-,0.1284 ,0.110 ,0.00E+00,4.60E+01,6.96E-01,7.12E-01,
2011/8/13 5:00,,-1650 ,0.024 ,-,0.1284 ,0.110 ,0.00E+00,3.19E+02,6.94E-01,7.13E-01,
2011/8/13 11:00,,-1650 ,0.023 ,-,0.1289 ,0.110 ,0.00E+00,3.64E+02,6.95E-01,7.11E-01,
2011/8/13 17:00,,-1650 ,0.023 ,-,0.1281 ,0.110 ,0.00E+00,3.75E+01,6.85E-01,7.07E-01,
2011/8/13 23:00,,-1650 ,0.023 ,-,0.1289 ,0.110 ,0.00E+00,3.78E+01,6.89E-01,7.10E-01,
2011/8/14 5:00,,-1650 ,0.023 ,-,0.1288 ,0.110 ,0.00E+00,6.86E+01,6.90E-01,7.13E-01,
2011/8/14 11:00,,-1650 ,0.022 ,-,0.1280 ,0.110 ,0.00E+00,5.20E+01,6.90E-01,7.12E-01,
2011/8/14 17:00,,-1650 ,0.022 ,-,0.1294 ,0.110 ,0.00E+00,4.52E+01,6.91E-01,7.13E-01,
2011/8/14 23:00,,-1650 ,0.022 ,-,0.1284 ,0.110 ,0.00E+00,6.32E+01,6.91E-01,7.12E-01,
2011/8/15 5:00,,-1650 ,0.022 ,-,0.1282 ,0.110 ,0.00E+00,4.41E+01,6.90E-01,7.10E-01,
2011/8/15 11:00,,-1650 ,0.022 ,-,0.1288 ,0.110 ,0.00E+00,2.17E+02,6.91E-01,7.13E-01,
2011/8/15 17:00,,-1650 ,0.022 ,-,0.1281 ,0.110 ,0.00E+00,3.59E+02,6.91E-01,7.11E-01,
2011/8/15 23:00,,-1650 ,0.022 ,-,0.1287 ,0.110 ,0.00E+00,5.85E+01,6.90E-01,7.08E-01,
2011/8/16 5:00,,-1700 ,0.022 ,-,0.1286 ,0.110 ,0.00E+00,2.81E+01,6.90E-01,7.05E-01,
2011/8/16 11:00,,-1650 ,0.022 ,-,0.1276 ,0.110 ,0.00E+00,3.99E+01,6.90E-01,7.07E-01,
2011/8/16 17:00,,-1650 ,0.023 ,-,0.1286 ,0.110 ,0.00E+00,2.01E+02,6.89E-01,7.10E-01,
2011/8/16 23:00,,-1650 ,0.023 ,-,0.1280 ,0.110 ,0.00E+00,1.33E+02,6.90E-01,7.07E-01,
2011/8/17 5:00,,-1650 ,0.022 ,-,0.1278 ,0.110 ,0.00E+00,3.53E+01,6.88E-01,7.06E-01,
2011/8/17 11:00,,-1650 ,0.023 ,-,0.1287 ,0.110 ,0.00E+00,2.59E+01,6.89E-01,7.03E-01,
2011/8/17 17:00,,-1650 ,0.023 ,-,0.1276 ,0.110 ,0.00E+00,4.16E+02,6.89E-01,7.04E-01,
2011/8/17 23:00,,-1650 ,0.023 ,-,0.1283 ,0.110 ,0.00E+00,4.96E+01,6.88E-01,7.08E-01,
2011/8/18 5:00,,-1650 ,0.022 ,-,0.1281 ,0.110 ,0.00E+00,4.12E+02,6.88E-01,7.01E-01,
2011/8/18 11:00,,-1650 ,0.022 ,-,0.1273 ,0.110 ,0.00E+00,3.40E+02,6.87E-01,7.07E-01,
2011/8/18 17:00,,-1650 ,0.023 ,-,0.1284 ,0.110 ,0.00E+00,4.31E+01,6.88E-01,7.00E-01,
2011/8/18 23:00,,-1650 ,0.023 ,-,0.1277 ,0.110 ,0.00E+00,3.21E+01,6.86E-01,7.00E-01,
2011/8/19 5:00,,-1700 ,0.022 ,-,0.1274 ,0.110 ,0.00E+00,3.06E+01,6.86E-01,6.97E-01,
2011/8/19 11:00,,-1700 ,0.019 ,-,0.1276 ,0.110 ,0.00E+00,7.77E+01,6.87E-01,6.98E-01,
2011/8/19 17:00,,-1700 ,0.019 ,-,0.1260 ,0.110 ,0.00E+00,4.33E+02,6.86E-01,7.01E-01,
2011/8/19 23:00,,-1700 ,0.019 ,-,0.1269 ,0.110 ,0.00E+00,3.35E+02,6.86E-01,6.96E-01,
2011/8/20 5:00,,-1700 ,0.018 ,-,0.1265 ,0.110 ,0.00E+00,1.15E+02,6.86E-01,6.96E-01,
2011/8/20 11:00,,-1650 ,0.018 ,-,0.1253 ,0.105 ,0.00E+00,2.46E+02,6.85E-01,6.96E-01,
2011/8/20 17:00,,-1700 ,0.017 ,-,0.1263 ,0.105 ,0.00E+00,3.01E+02,6.85E-01,6.96E-01,
2011/8/20 23:00,,-1700 ,0.017 ,-,0.1257 ,0.105 ,0.00E+00,2.71E+01,6.85E-01,6.96E-01,
2011/8/21 5:00,,-1700 ,0.017 ,-,0.1253 ,0.105 ,0.00E+00,3.07E+01,6.83E-01,6.95E-01,
2011/8/21 11:00,,-1700 ,0.016 ,-,0.1251 ,0.105 ,0.00E+00,3.80E+01,6.84E-01,6.93E-01,
2011/8/21 17:00,,-1700 ,0.016 ,-,0.1241 ,0.105 ,0.00E+00,3.47E+01,6.83E-01,6.94E-01,
2011/8/21 23:00,,-1700 ,0.016 ,-,0.1244 ,0.105 ,0.00E+00,4.44E+01,6.83E-01,6.92E-01,
2011/8/22 5:00,,-1700 ,0.016 ,-,0.1249 ,0.105 ,0.00E+00,3.75E+02,6.83E-01,6.92E-01,
2011/8/22 11:00,,-1700 ,0.016 ,-,0.1239 ,0.105 ,0.00E+00,2.10E+02,6.82E-01,6.92E-01,
2011/8/22 17:00,,-1700 ,0.016 ,-,0.1241 ,0.105 ,0.00E+00,1.47E+02,6.81E-01,6.91E-01,
2011/8/22 23:00,,-1700 ,0.016 ,-,0.1249 ,0.105 ,0.00E+00,1.65E+02,6.82E-01,6.91E-01,
2011/8/23 5:00,,-1700 ,0.016 ,-,0.1243 ,0.105 ,0.00E+00,9.00E+01,6.81E-01,6.93E-01,
2011/8/23 11:00,,-1700 ,0.016 ,-,0.1243 ,0.105 ,0.00E+00,9.78E+01,6.80E-01,6.90E-01,
2011/8/23 17:00,,-1700 ,0.016 ,-,0.1251 ,0.105 ,0.00E+00,9.07E+01,6.81E-01,6.91E-01,
2011/8/23 23:00,,-1700 ,0.016 ,-,0.1247 ,0.105 ,0.00E+00,2.62E+01,6.81E-01,6.92E-01,
2011/8/24 5:00,,-1700 ,0.017 ,-,0.1244 ,0.105 ,0.00E+00,2.53E+01,6.80E-01,6.91E-01,
2011/8/24 11:00,,-1700 ,0.017 ,-,0.1255 ,0.105 ,0.00E+00,2.42E+01,6.81E-01,6.91E-01,
2011/8/24 17:00,,-1700 ,0.017 ,-,0.1251 ,0.105 ,0.00E+00,3.70E+01,6.80E-01,6.92E-01,
2011/8/24 23:00,,-1650 ,0.017 ,-,0.1248 ,0.105 ,0.00E+00,2.56E+01,6.80E-01,6.93E-01,
2011/8/25 5:00,,-1700 ,0.017 ,-,0.1255 ,0.105 ,0.00E+00,3.38E+01,6.80E-01,6.91E-01,
2011/8/25 11:00,,-1700 ,0.017 ,-,0.1252 ,0.105 ,0.00E+00,3.04E+01,6.79E-01,6.92E-01,
2011/8/25 17:00,,-1700 ,0.017 ,-,0.1247 ,0.105 ,0.00E+00,3.39E+02,6.78E-01,6.92E-01,
2011/8/25 23:00,,-1650 ,0.017 ,-,0.1254 ,0.105 ,0.00E+00,3.03E+01,6.79E-01,6.92E-01,
2011/8/26 5:00,,-1700 ,0.017 ,-,0.1252 ,0.105 ,0.00E+00,3.27E+01,6.79E-01,6.91E-01,
2011/8/26 11:00,,-1700 ,0.017 ,-,0.1246 ,0.105 ,0.00E+00,3.67E+02,6.78E-01,6.92E-01,
2011/8/26 17:00,,-1700 ,0.017 ,-,0.1255 ,0.105 ,0.00E+00,2.84E+01,6.78E-01,6.92E-01,
2011/8/26 23:00,,-1700 ,0.017 ,-,0.1250 ,0.105 ,0.00E+00,3.92E+01,6.78E-01,6.92E-01,
2011/8/27 5:00,,-1700 ,0.017 ,-,0.1245 ,0.105 ,0.00E+00,3.20E+02,6.77E-01,6.92E-01,
2011/8/27 11:00,,-1700 ,0.017 ,-,0.1255 ,0.105 ,0.00E+00,3.86E+01,6.78E-01,6.92E-01,
2011/8/27 17:00,,-1700 ,0.017 ,-,0.1252 ,0.105 ,0.00E+00,4.67E+01,6.78E-01,6.92E-01,
2011/8/27 23:00,,-1700 ,0.017 ,-,0.1246 ,0.105 ,0.00E+00,5.34E+01,6.77E-01,6.93E-01,
2011/8/28 5:00,,-1700 ,0.017 ,-,0.1254 ,0.105 ,0.00E+00,3.70E+01,6.77E-01,6.92E-01,
2011/8/28 11:00,,-1700 ,0.017 ,-,0.1251 ,0.105 ,0.00E+00,4.93E+01,6.77E-01,6.92E-01,
2011/8/28 17:00,,-1650 ,0.017 ,-,0.1248 ,0.105 ,0.00E+00,4.63E+01,6.77E-01,6.94E-01,
2011/8/28 23:00,,-1700 ,0.017 ,-,0.1257 ,0.105 ,0.00E+00,4.29E+01,6.77E-01,6.92E-01,
2011/8/29 5:00,,-1700 ,0.017 ,-,0.1250 ,0.105 ,0.00E+00,2.27E+01,6.77E-01,6.92E-01,
2011/8/29 11:00,,-1650 ,0.017 ,-,0.1249 ,0.105 ,0.00E+00,3.66E+01,6.76E-01,6.93E-01,
2011/8/29 17:00,,-1700 ,0.017 ,-,0.1257 ,0.105 ,0.00E+00,3.00E+02,6.76E-01,6.92E-01,
2011/8/29 23:00,,-1650 ,0.017 ,-,0.1245 ,0.105 ,0.00E+00,3.44E+01,6.76E-01,6.92E-01,
2011/8/30 5:00,,-1700 ,0.017 ,-,0.1245 ,0.105 ,0.00E+00,3.34E+01,6.76E-01,6.92E-01,
2011/8/30 11:00,,-1700 ,0.017 ,-,0.1253 ,0.105 ,0.00E+00,3.55E+02,6.76E-01,6.90E-01,
2011/8/30 17:00,,-1650 ,0.017 ,-,0.1244 ,0.105 ,0.00E+00,2.80E+01,6.75E-01,6.92E-01,
2011/8/30 23:00,,-1700 ,0.017 ,-,0.1250 ,0.105 ,0.00E+00,4.65E+01,6.77E-01,6.90E-01,
2011/8/31 5:00,,-1700 ,0.017 ,-,0.1246 ,0.105 ,0.00E+00,2.86E+01,6.76E-01,6.91E-01,
2011/8/31 11:00,,-1650 ,0.017 ,-,0.1240 ,0.105 ,0.00E+00,3.24E+01,6.76E-01,6.93E-01,
2011/8/31 17:00,,-1650 ,0.017 ,-,0.1250 ,0.105 ,0.00E+00,3.34E+02,6.76E-01,6.92E-01,
2011/8/31 23:00,,-1700 ,0.017 ,-,0.1244 ,0.105 ,0.00E+00,2.97E+01,6.75E-01,6.91E-01,
2011/9/1 5:00,,-1700 ,0.018 ,-,0.1241 ,0.105 ,0.00E+00,3.35E+01,6.76E-01,6.91E-01,
2011/9/1 11:00,,-1700 ,0.017 ,-,0.1249 ,0.105 ,0.00E+00,3.10E+01,6.76E-01,6.91E-01,
2011/9/1 17:00,,-1700 ,0.017 ,-,0.1241 ,0.105 ,0.00E+00,2.80E+01,6.75E-01,6.91E-01,
2011/9/1 23:00,,-1650 ,0.017 ,-,0.1246 ,0.105 ,0.00E+00,3.14E+01,6.76E-01,6.90E-01,
2011/9/2 5:00,,-1650 ,0.017 ,-,0.1244 ,0.105 ,0.00E+00,3.38E+01,6.75E-01,6.90E-01,
2011/9/2 11:00,,-1650 ,0.016 ,-,0.1231 ,0.105 ,0.00E+00,4.11E+01,6.75E-01,6.90E-01,
2011/9/2 17:00,,-1650 ,0.016 ,-,0.1243 ,0.105 ,0.00E+00,1.10E+02,6.75E-01,6.91E-01,
2011/9/2 23:00,,-1650 ,0.016 ,-,0.1239 ,0.105 ,0.00E+00,4.40E+01,6.75E-01,6.90E-01,
2011/9/3 5:00,,-1700 ,0.016 ,-,0.1233 ,0.105 ,0.00E+00,3.07E+01,6.75E-01,6.90E-01,
2011/9/3 11:00,,-1700 ,0.016 ,-,0.1243 ,0.105 ,0.00E+00,3.42E+02,6.75E-01,6.91E-01,
2011/9/3 17:00,,-1700 ,0.016 ,-,0.1238 ,0.105 ,0.00E+00,3.44E+02,6.74E-01,6.91E-01,
2011/9/3 23:00,,-1700 ,0.016 ,-,0.1238 ,0.105 ,0.00E+00,3.55E+02,6.75E-01,6.90E-01,
2011/9/4 5:00,,-1650 ,0.016 ,-,0.1246 ,0.105 ,0.00E+00,3.46E+02,6.74E-01,6.90E-01,
2011/9/4 11:00,,-1700 ,0.016 ,-,0.1238 ,0.105 ,0.00E+00,3.60E+02,6.74E-01,6.91E-01,
2011/9/4 17:00,,-1700 ,0.016 ,-,0.1239 ,0.105 ,0.00E+00,3.89E+02,6.74E-01,6.89E-01,
2011/9/4 23:00,,-1700 ,0.016 ,-,0.1246 ,0.105 ,0.00E+00,7.00E+01,6.74E-01,6.88E-01,
2011/9/5 5:00,,-1700 ,0.016 ,-,0.1237 ,0.105 ,0.00E+00,8.00E+01,6.74E-01,6.89E-01,
2011/9/5 11:00,,-1700 ,0.017 ,-,0.1245 ,0.105 ,0.00E+00,7.10E+01,6.75E-01,6.89E-01,
2011/9/5 17:00,,-1700 ,0.017 ,-,0.1241 ,0.105 ,0.00E+00,6.80E+01,6.74E-01,6.88E-01,
2011/9/5 23:00,,-1700 ,0.017 ,-,0.1229 ,0.105 ,0.00E+00,6.40E+01,6.73E-01,6.87E-01,
2011/9/6 5:00,,-1700 ,0.017 ,-,0.1230 ,0.105 ,0.00E+00,5.25E+01,6.74E-01,6.87E-01,
2011/9/6 11:00,,-1650 ,0.017 ,-,0.1219 ,0.105 ,0.00E+00,6.47E+01,6.73E-01,6.86E-01,
2011/9/6 17:00,,-1650 ,0.017 ,-,0.1225 ,0.105 ,0.00E+00,6.76E+01,6.73E-01,6.85E-01,
2011/9/6 23:00,,-1700 ,0.017 ,-,0.1228 ,0.105 ,0.00E+00,1.41E+02,6.73E-01,6.85E-01,
2011/9/7 5:00,,-1700 ,0.017 ,-,0.1218 ,0.105 ,0.00E+00,2.85E+01,6.74E-01,6.86E-01,
2011/9/7 11:00,,-1650 ,0.017 ,-,0.1227 ,0.105 ,0.00E+00,2.39E+01,6.73E-01,6.86E-01,
2011/9/7 17:00,,-1650 ,0.016 ,-,0.1226 ,0.105 ,0.00E+00,2.45E+01,6.74E-01,6.86E-01,
2011/9/7 23:00,,-1700 ,0.016 ,-,0.1221 ,0.105 ,0.00E+00,6.28E+01,6.73E-01,6.84E-01,
2011/9/8 5:00,,-1700 ,0.016 ,-,0.1232 ,0.105 ,0.00E+00,2.66E+01,6.73E-01,6.84E-01,
2011/9/8 11:00,,-1700 ,0.016 ,-,0.1232 ,0.105 ,0.00E+00,3.26E+01,6.73E-01,6.85E-01,
2011/9/8 17:00,,-1700 ,0.016 ,-,0.1229 ,0.105 ,0.00E+00,7.75E+01,6.73E-01,6.85E-01,
2011/9/8 23:00,,-1650 ,0.016 ,-,0.1241 ,0.105 ,0.00E+00,3.27E+02,6.73E-01,6.85E-01,
2011/9/9 5:00,,-1650 ,0.016 ,-,0.1236 ,0.105 ,0.00E+00,3.28E+02,6.73E-01,6.85E-01,
2011/9/9 11:00,,-1650 ,0.016 ,-,0.1238 ,0.105 ,0.00E+00,3.09E+02,6.74E-01,6.85E-01,
2011/9/9 17:00,,-1700 ,0.016 ,-,0.1244 ,0.105 ,0.00E+00,3.11E+02,6.74E-01,6.84E-01,
2011/9/9 23:00,,-1650 ,0.016 ,-,0.1236 ,0.105 ,0.00E+00,2.71E+01,6.73E-01,6.86E-01,
2011/9/10 5:00,,-1650 ,0.016 ,-,0.1240 ,0.105 ,0.00E+00,2.64E+01,6.73E-01,6.85E-01,
2011/9/10 11:00,,-1700 ,0.016 ,-,0.1241 ,0.105 ,0.00E+00,3.34E+02,6.73E-01,6.85E-01,
2011/9/10 17:00,,-1700 ,0.016 ,-,0.1238 ,0.105 ,0.00E+00,2.62E+01,6.73E-01,6.85E-01,
2011/9/10 23:00,,-1700 ,0.016 ,-,0.1245 ,0.105 ,0.00E+00,3.94E+02,6.73E-01,6.84E-01,
2011/9/11 5:00,,-1700 ,0.016 ,-,0.1244 ,0.105 ,0.00E+00,1.09E+02,6.73E-01,6.84E-01,
2011/9/11 11:00,,-1700 ,0.016 ,-,0.1238 ,0.105 ,0.00E+00,6.70E+01,6.72E-01,6.84E-01,
2011/9/11 17:00,,-1700 ,0.016 ,-,0.1247 ,0.105 ,0.00E+00,2.69E+01,6.73E-01,6.84E-01,
2011/9/11 23:00,,-1700 ,0.016 ,-,0.1239 ,0.100 ,0.00E+00,2.61E+01,6.72E-01,6.82E-01,
2011/9/12 5:00,,-1700 ,0.016 ,-,0.1240 ,0.100 ,0.00E+00,3.28E+01,6.72E-01,6.83E-01,
2011/9/12 11:00,,-1700 ,0.016 ,-,0.1245 ,0.105 ,0.00E+00,2.97E+01,6.72E-01,6.82E-01,
2011/9/12 17:00,,-1700 ,0.016 ,-,0.1238 ,0.105 ,0.00E+00,2.45E+01,6.71E-01,6.84E-01,
2011/9/12 23:00,,-1700 ,0.016 ,-,0.1245 ,0.105 ,0.00E+00,2.34E+01,6.72E-01,6.83E-01,
2011/9/13 5:00,,-1700 ,0.016 ,-,0.1244 ,0.105 ,0.00E+00,2.34E+01,6.72E-01,6.83E-01,
2011/9/13 11:00,,-1650 ,0.016 ,-,0.1236 ,0.105 ,0.00E+00,2.76E+01,6.70E-01,6.82E-01,
2011/9/13 17:00,,-1700 ,0.016 ,-,0.1244 ,0.105 ,0.00E+00,3.32E+01,6.71E-01,6.83E-01,
2011/9/13 23:00,,-1700 ,0.016 ,-,0.1232 ,0.105 ,0.00E+00,3.03E+02,6.70E-01,6.83E-01,
2011/9/14 5:00,,-1700 ,0.015 ,-,0.1232 ,0.105 ,0.00E+00,4.11E+01,6.70E-01,6.83E-01,
2011/9/14 11:00,,-1700 ,0.015 ,-,0.1237 ,0.105 ,0.00E+00,2.95E+01,6.70E-01,6.82E-01,
2011/9/14 17:00,,-1650 ,0.015 ,-,0.1227 ,0.105 ,0.00E+00,4.55E+01,6.70E-01,6.80E-01,
2011/9/14 23:00,,-1700 ,0.015 ,-,0.1234 ,0.105 ,0.00E+00,2.51E+01,6.70E-01,6.82E-01,
2011/9/15 5:00,,-1700 ,0.015 ,-,0.1230 ,0.100 ,0.00E+00,2.49E+01,6.70E-01,6.79E-01,
2011/9/15 11:00,,-1650 ,0.016 ,-,0.1225 ,0.105 ,0.00E+00,2.59E+01,6.69E-01,6.82E-01,
2011/9/15 17:00,,-1700 ,0.016 ,-,0.1233 ,0.105 ,0.00E+00,2.78E+01,6.71E-01,6.81E-01,
2011/9/15 23:00,,-1700 ,0.016 ,-,0.1222 ,0.100 ,0.00E+00,3.70E+01,6.69E-01,6.80E-01,
2011/9/16 5:00,,-1700 ,0.016 ,-,0.1228 ,0.100 ,0.00E+00,4.03E+01,6.69E-01,6.79E-01,
2011/9/16 11:00,,-1700 ,0.016 ,-,0.1227 ,0.100 ,0.00E+00,1.93E+02,6.68E-01,6.78E-01,
2011/9/16 17:00,,-1650 ,0.016 ,-,0.1221 ,0.100 ,0.00E+00,2.76E+01,6.68E-01,6.77E-01,
2011/9/16 23:00,,-1650 ,0.016 ,-,0.1231 ,0.105 ,0.00E+00,3.57E+02,6.69E-01,6.78E-01,
2011/9/17 5:00,,-1650 ,0.015 ,-,0.1228 ,0.105 ,0.00E+00,2.32E+01,6.69E-01,6.78E-01,
2011/9/17 11:00,,-1650 ,0.015 ,-,0.1224 ,0.100 ,0.00E+00,2.69E+01,6.70E-01,6.79E-01,
2011/9/17 17:00,,-1650 ,0.016 ,-,0.1234 ,0.105 ,0.00E+00,2.80E+01,6.70E-01,6.79E-01,
2011/9/17 23:00,,-1650 ,0.015 ,-,0.1224 ,0.105 ,0.00E+00,2.36E+01,6.68E-01,6.77E-01,
2011/9/18 5:00,,-1650 ,0.016 ,-,0.1230 ,0.105 ,0.00E+00,2.32E+01,6.68E-01,6.77E-01,
2011/9/18 11:00,,-1650 ,0.015 ,-,0.1230 ,0.105 ,0.00E+00,2.46E+01,6.69E-01,6.78E-01,
2011/9/18 17:00,,-1650 ,0.015 ,-,0.1227 ,0.105 ,0.00E+00,3.10E+01,6.69E-01,6.79E-01,
2011/9/18 23:00,,-1700 ,0.016 ,-,0.1232 ,0.105 ,0.00E+00,3.11E+01,6.69E-01,6.79E-01,
2011/9/19 5:00,,-1700 ,0.016 ,-,0.1227 ,0.105 ,0.00E+00,2.88E+01,6.70E-01,6.78E-01,
2011/9/19 11:00,,-1700 ,0.016 ,-,0.1229 ,0.100 ,0.00E+00,3.66E+01,6.70E-01,6.78E-01,
2011/9/19 17:00,,-1700 ,0.016 ,-,0.1231 ,0.100 ,0.00E+00,4.11E+02,6.70E-01,6.73E-01,
2011/9/19 23:00,,-1700 ,0.015 ,-,0.1229 ,0.100 ,0.00E+00,1.63E+02,6.67E-01,6.79E-01,
2011/9/20 5:00,,-1700 ,0.015 ,-,0.1226 ,0.100 ,0.00E+00,9.26E+01,6.68E-01,6.78E-01,
2011/9/20 11:00,,-1700 ,0.015 ,-,0.1221 ,0.100 ,0.00E+00,1.92E+02,6.66E-01,6.74E-01,
2011/9/20 17:00,,-1750 ,0.015 ,-,0.1215 ,0.100 ,0.00E+00,1.22E+02,6.65E-01,6.76E-01,
2011/9/20 23:00,,-1700 ,0.014 ,-,0.1213 ,0.100 ,0.00E+00,1.51E+02,6.65E-01,6.75E-01,
2011/9/21 5:00,,-1700 ,0.014 ,-,0.1212 ,0.100 ,0.00E+00,5.46E+01,6.64E-01,6.73E-01,
2011/9/21 11:00,,-1750 ,0.014 ,-,0.1206 ,0.100 ,0.00E+00,3.44E+02,6.64E-01,6.80E-01,
2011/9/21 17:00,,-1750 ,0.014 ,-,0.1202 ,0.100 ,0.00E+00,3.40E+02,6.64E-01,6.82E-01,
2011/9/21 23:00,,,,-,,,,,,,Canceled due to the storm
2011/9/22 5:00,,-1700 ,0.014 ,-,0.1198 ,0.100 ,0.00E+00,3.26E+01,6.63E-01,6.82E-01,
2011/9/22 11:00,,-1700 ,0.014 ,-,0.1202 ,0.100 ,0.00E+00,2.26E+01,6.64E-01,6.80E-01,
2011/9/22 17:00,,-1700 ,0.014 ,-,0.1204 ,0.105 ,0.00E+00,2.23E+01,6.64E-01,6.79E-01,
2011/9/22 23:00,,-1700 ,0.014 ,-,0.1204 ,0.100 ,0.00E+00,2.86E+01,6.65E-01,6.79E-01,
2011/9/23 5:00,,-1700 ,0.014 ,-,0.1204 ,0.100 ,0.00E+00,3.03E+01,6.65E-01,6.80E-01,
2011/9/23 11:00,,-1700 ,0.014 ,-,0.1205 ,0.100 ,0.00E+00,3.41E+01,6.65E-01,6.81E-01,
2011/9/23 17:00,,-1700 ,0.014 ,-,0.1209 ,0.100 ,0.00E+00,3.38E+01,6.65E-01,6.78E-01,
2011/9/23 23:00,,-1700 ,0.013 ,-,0.1210 ,0.100 ,0.00E+00,3.50E+01,6.66E-01,6.79E-01,
2011/9/24 5:00,,-1750 ,0.013 ,-,0.1210 ,0.100 ,0.00E+00,3.36E+01,6.66E-01,6.80E-01,
2011/9/24 11:00,,-1750 ,0.013 ,-,0.1213 ,0.100 ,0.00E+00,2.79E+01,6.66E-01,6.80E-01,
2011/9/24 17:00,,-1750 ,0.013 ,-,0.1217 ,0.100 ,0.00E+00,3.81E+01,6.67E-01,6.77E-01,
2011/9/24 23:00,,-1700 ,0.013 ,-,0.1217 ,0.100 ,0.00E+00,3.03E+01,6.67E-01,6.79E-01,
2011/9/25 5:00,,-1750 ,0.013 ,-,0.1218 ,0.100 ,0.00E+00,3.02E+01,6.68E-01,6.76E-01,
2011/9/25 11:00,,-1750 ,0.013 ,-,0.1220 ,0.100 ,0.00E+00,3.31E+01,6.68E-01,6.75E-01,
2011/9/25 17:00,,-1750 ,0.013 ,-,0.1221 ,0.100 ,0.00E+00,3.32E+01,6.68E-01,6.72E-01,
2011/9/25 23:00,,-1750 ,0.013 ,-,0.1221 ,0.100 ,0.00E+00,3.19E+01,6.69E-01,6.71E-01,
2011/9/26 5:00,,-1750 ,0.013 ,-,0.1220 ,0.100 ,0.00E+00,3.81E+01,6.70E-01,6.73E-01,
2011/9/26 11:00,,-1700 ,0.013 ,-,0.1220 ,0.100 ,0.00E+00,4.70E+01,6.69E-01,6.73E-01,
2011/9/26 17:00,,-1700 ,0.014 ,-,0.1221 ,0.100 ,0.00E+00,3.56E+01,6.69E-01,6.74E-01,
2011/9/26 23:00,,-1700 ,0.013 ,-,0.1217 ,0.100 ,0.00E+00,3.85E+01,6.70E-01,6.75E-01,
2011/9/27 5:00,,-1700 ,0.014 ,-,0.1216 ,0.100 ,0.00E+00,3.37E+01,6.69E-01,6.75E-01,
2011/9/27 11:00,,-1700 ,0.014 ,-,0.1215 ,0.100 ,0.00E+00,3.88E+01,6.69E-01,6.76E-01,
2011/9/27 17:00,,-1700 ,0.014 ,-,0.1216 ,0.100 ,0.00E+00,2.56E+02,6.69E-01,6.83E-01,
2011/9/27 23:00,,-1750 ,0.014 ,-,0.1215 ,0.100 ,0.00E+00,3.73E+01,6.69E-01,6.81E-01,
2011/9/28 5:00,,-1750 ,0.013 ,-,0.1213 ,0.100 ,0.00E+00,3.47E+01,6.69E-01,6.79E-01,
2011/9/28 11:00,,-1750 ,0.013 ,-,0.1214 ,0.100 ,0.00E+00,2.74E+01,6.69E-01,6.74E-01,
2011/9/28 17:00,,-1750 ,0.013 ,-,0.1216 ,0.100 ,0.00E+00,2.74E+01,6.69E-01,6.73E-01,
2011/9/28 23:00,,-1750 ,0.013 ,-,0.1217 ,0.100 ,0.00E+00,3.45E+01,6.70E-01,6.74E-01,
2011/9/29 5:00,,-1750 ,0.013 ,-,0.1216 ,0.100 ,0.00E+00,3.44E+01,6.70E-01,6.75E-01,
2011/9/29 11:00,,-1750 ,0.013 ,-,0.1216 ,0.100 ,0.00E+00,2.68E+01,6.70E-01,6.74E-01,
2011/9/29 17:00,,-1750 ,0.013 ,-,0.1216 ,0.100 ,0.00E+00,3.80E+01,6.70E-01,6.74E-01,
2011/9/29 23:00,,-1750 ,0.013 ,-,0.1216 ,0.100 ,0.00E+00,4.50E+01,6.70E-01,6.75E-01,
2011/9/30 5:00,,-1700 ,0.013 ,-,0.1213 ,0.100 ,0.00E+00,4.05E+02,6.70E-01,6.76E-01,
2011/9/30 11:00,,-1650 ,0.014 ,-,0.1211 ,0.100 ,0.00E+00,5.12E+02,6.70E-01,6.76E-01,
2011/9/30 17:00,,-1700 ,0.014 ,-,0.1209 ,0.100 ,0.00E+00,2.97E+01,6.70E-01,6.79E-01,
2011/9/30 23:00,,-1700 ,0.014 ,-,0.1206 ,0.100 ,0.00E+00,3.34E+01,6.70E-01,6.79E-01,
2011/10/1 5:00,,-1700 ,0.014 ,-,0.1205 ,0.100 ,0.00E+00,2.96E+01,6.70E-01,6.79E-01,
2011/10/1 11:00,,-1700 ,0.014 ,-,0.1206 ,0.100 ,0.00E+00,3.36E+01,6.71E-01,6.77E-01,
2011/10/1 17:00,,-1700 ,0.014 ,-,0.1209 ,0.100 ,0.00E+00,3.83E+01,6.71E-01,6.77E-01,
2011/10/1 23:00,,-1700 ,0.013 ,-,0.1209 ,0.100 ,0.00E+00,3.19E+01,6.70E-01,6.77E-01,
2011/10/2 5:00,,-1700 ,0.013 ,-,0.1209 ,0.100 ,0.00E+00,3.85E+01,6.70E-01,6.77E-01,
2011/10/2 11:00,,-1750 ,0.013 ,-,0.1208 ,0.100 ,0.00E+00,2.98E+01,6.70E-01,6.77E-01,
2011/10/2 17:00,,-1750 ,0.013 ,-,0.1209 ,0.100 ,0.00E+00,2.67E+01,6.70E-01,6.80E-01,
2011/10/2 23:00,,-1700 ,0.013 ,-,0.1208 ,0.100 ,0.00E+00,2.73E+01,6.71E-01,6.78E-01,
2011/10/3 5:00,,-1600 ,0.013 ,-,0.1205 ,0.100 ,0.00E+00,3.09E+01,6.71E-01,6.77E-01,
2011/10/3 11:00,,-1700 ,0.013 ,-,0.1205 ,0.100 ,0.00E+00,2.78E+01,6.70E-01,6.77E-01,
2011/10/3 17:00,,-1700 ,0.013 ,-,0.1208 ,0.100 ,0.00E+00,3.77E+01,6.70E-01,6.78E-01,
2011/10/3 23:00,,-1700 ,0.013 ,-,0.1208 ,0.100 ,0.00E+00,4.25E+01,6.70E-01,6.77E-01,
2011/10/4 5:00,,-1750 ,0.012 ,-,0.1208 ,0.100 ,0.00E+00,2.75E+01,6.71E-01,6.75E-01,
2011/10/4 11:00,,-1750 ,0.012 ,-,0.1210 ,0.100 ,0.00E+00,3.14E+01,6.71E-01,6.76E-01,
2011/10/4 17:00,,-1700 ,0.012 ,-,0.1213 ,0.100 ,0.00E+00,3.33E+01,6.73E-01,6.77E-01,
2011/10/4 23:00,,-1750 ,0.012 ,-,0.1211 ,0.100 ,0.00E+00,2.58E+01,6.73E-01,6.77E-01,
2011/10/5 5:00,,-1750 ,0.012 ,-,0.1210 ,0.100 ,0.00E+00,2.85E+01,6.73E-01,6.77E-01,
2011/10/5 11:00,,-1700 ,0.012 ,-,0.1209 ,0.100 ,0.00E+00,2.72E+01,6.73E-01,6.76E-01,
2011/10/5 17:00,,-1700 ,0.012 ,-,0.1208 ,0.100 ,0.00E+00,2.66E+01,6.73E-01,6.79E-01,
2011/10/5 23:00,,-1700 ,0.013 ,-,0.1200 ,0.100 ,0.00E+00,2.64E+01,6.70E-01,6.81E-01,
2011/10/6 5:00,,-1700 ,0.013 ,-,0.1194 ,0.100 ,0.00E+00,4.06E+01,6.70E-01,6.80E-01,
2011/10/6 11:00,,-1700 ,0.013 ,-,0.1189 ,0.100 ,0.00E+00,2.67E+01,6.69E-01,6.79E-01,
2011/10/6 17:00,,-1700 ,0.013 ,-,0.1190 ,0.100 ,0.00E+00,2.63E+01,6.68E-01,6.77E-01,
2011/10/6 23:00,,-1700 ,0.012 ,-,0.1192 ,0.100 ,0.00E+00,2.96E+01,6.69E-01,6.77E-01,
2011/10/7 5:00,,-1700 ,0.012 ,-,0.1193 ,0.100 ,0.00E+00,2.49E+01,6.69E-01,6.77E-01,
2011/10/7 11:00,,-1700 ,0.013 ,-,0.1194 ,0.100 ,0.00E+00,4.00E+01,6.70E-01,6.77E-01,
2011/10/7 17:00,,-1700 ,0.013 ,-,0.1196 ,0.100 ,0.00E+00,4.22E+02,6.69E-01,6.77E-01,
2011/10/7 23:00,,-1700 ,0.012 ,-,0.1196 ,0.100 ,0.00E+00,2.65E+01,6.70E-01,6.77E-01,
2011/10/8 5:00,,-1700 ,0.012 ,-,0.1198 ,0.100 ,0.00E+00,2.95E+01,6.71E-01,6.76E-01,
2011/10/8 11:00,,-1750 ,0.012 ,-,0.1201 ,0.100 ,0.00E+00,2.62E+01,6.71E-01,6.76E-01,
2011/10/8 17:00,,-1750 ,0.012 ,-,0.1205 ,0.100 ,0.00E+00,2.75E+01,6.70E-01,6.76E-01,
2011/10/8 23:00,,-1750 ,0.012 ,-,0.1206 ,0.100 ,0.00E+00,2.89E+01,6.70E-01,6.77E-01,
2011/10/9 5:00,,-1750 ,0.012 ,-,0.1209 ,0.100 ,0.00E+00,2.65E+01,6.72E-01,6.78E-01,
2011/10/9 11:00,,-1750 ,0.012 ,-,0.1210 ,0.100 ,0.00E+00,3.28E+01,6.70E-01,6.77E-01,
2011/10/9 17:00,,-1700 ,0.013 ,-,0.1211 ,0.100 ,0.00E+00,4.31E+02,6.72E-01,6.79E-01,
2011/10/9 23:00,,-1750 ,0.013 ,-,0.1211 ,0.100 ,0.00E+00,5.60E+01,6.70E-01,6.78E-01,
2011/10/10 5:00,,-1750 ,0.013 ,-,0.1209 ,0.100 ,0.00E+00,5.60E+01,6.70E-01,6.80E-01,
2011/10/10 11:00,,-1750 ,0.013 ,-,0.1210 ,0.100 ,0.00E+00,3.42E+01,6.71E-01,6.79E-01,
2011/10/10 17:00,,-1750 ,0.013 ,-,0.1208 ,0.100 ,0.00E+00,3.07E+02,6.70E-01,6.79E-01,
2011/10/10 23:00,,-1700 ,0.013 ,-,0.1205 ,0.100 ,0.00E+00,4.17E+01,6.70E-01,6.77E-01,
2011/10/11 5:00,,-1750 ,0.013 ,-,0.1204 ,0.100 ,0.00E+00,2.80E+01,6.70E-01,6.77E-01,
2011/10/11 11:00,,-1750 ,0.013 ,-,0.1203 ,0.100 ,0.00E+00,3.51E+02,6.69E-01,6.77E-01,
2011/10/11 17:00,,-1700 ,0.013 ,-,0.1202 ,0.100 ,0.00E+00,2.64E+01,6.69E-01,6.77E-01,
2011/10/11 23:00,,-1750 ,0.013 ,-,0.1201 ,0.100 ,0.00E+00,2.66E+01,6.69E-01,6.77E-01,
2011/10/12 5:00,,-1750 ,0.013 ,-,0.1199 ,0.100 ,0.00E+00,3.43E+01,6.69E-01,6.77E-01,
2011/10/12 11:00,,-1700 ,0.013 ,-,0.1198 ,0.100 ,0.00E+00,2.73E+01,6.69E-01,6.77E-01,
2011/10/12 17:00,,-1700 ,0.013 ,-,0.1198 ,0.100 ,0.00E+00,3.34E+01,6.69E-01,6.78E-01,
2011/10/12 23:00,,-1750 ,0.013 ,-,0.1198 ,0.100 ,0.00E+00,3.15E+01,6.70E-01,6.78E-01,
2011/10/13 5:00,,-1750 ,0.012 ,-,0.1197 ,0.100 ,0.00E+00,3.75E+01,6.70E-01,6.78E-01,
2011/10/13 11:00,,-1700 ,0.012 ,-,0.1197 ,0.100 ,0.00E+00,2.35E+01,6.71E-01,6.78E-01,
2011/10/13 17:00,,-1700 ,0.012 ,-,0.1198 ,0.100 ,0.00E+00,3.69E+01,6.69E-01,6.78E-01,
2011/10/13 23:00,,-1750 ,0.012 ,-,0.1198 ,0.100 ,0.00E+00,3.23E+01,6.71E-01,6.79E-01,
2011/10/14 5:00,,-1750 ,0.012 ,-,0.1197 ,0.100 ,0.00E+00,4.21E+01,6.68E-01,6.79E-01,
2011/10/14 11:00,,-1750 ,0.012 ,-,0.1198 ,0.100 ,0.00E+00,2.85E+01,6.68E-01,6.78E-01,
2011/10/14 17:00,,-1750 ,0.013 ,-,0.1199 ,0.100 ,0.00E+00,3.29E+01,6.69E-01,6.78E-01,
2011/10/14 23:00,,-1700 ,0.012 ,-,0.1197 ,0.100 ,0.00E+00,3.24E+01,6.68E-01,6.79E-01,
2011/10/15 5:00,,-1700 ,0.012 ,-,0.1194 ,0.100 ,0.00E+00,4.30E+01,6.68E-01,6.78E-01,
2011/10/15 11:00,,-1700 ,0.013 ,-,0.1191 ,0.100 ,0.00E+00,3.21E+01,6.68E-01,6.78E-01,
2011/10/15 17:00,,-1700 ,0.013 ,-,0.1190 ,0.100 ,0.00E+00,2.98E+01,6.69E-01,6.79E-01,
2011/10/15 23:00,,-1700 ,0.013 ,-,0.1188 ,0.100 ,0.00E+00,4.10E+01,6.68E-01,6.79E-01,
2011/10/16 5:00,,-1700 ,0.013 ,-,0.1187 ,0.100 ,0.00E+00,3.52E+01,6.68E-01,6.79E-01,
2011/10/16 11:00,,-1700 ,0.013 ,-,0.1185 ,0.100 ,0.00E+00,3.74E+01,6.68E-01,6.78E-01,
2011/10/16 17:00,,-1700 ,0.013 ,-,0.1185 ,0.100 ,0.00E+00,3.60E+01,6.67E-01,6.77E-01,
2011/10/16 23:00,,-1700 ,0.013 ,-,0.1185 ,0.100 ,0.00E+00,3.79E+01,6.68E-01,6.78E-01,
2011/10/17 5:00,,-1700 ,0.013 ,-,0.1185 ,0.100 ,0.00E+00,4.47E+01,6.67E-01,6.78E-01,
2011/10/17 11:00,,-1700 ,0.013 ,-,0.1186 ,0.100 ,0.00E+00,2.91E+01,6.67E-01,6.77E-01,
2011/10/17 17:00,,-1700 ,0.013 ,-,0.1187 ,0.100 ,0.00E+00,5.60E+01,6.66E-01,6.76E-01,
2011/10/17 23:00,,-1700 ,0.013 ,-,0.1188 ,0.100 ,0.00E+00,3.64E+01,6.67E-01,6.76E-01,
2011/10/18 5:00,,-1700 ,0.012 ,-,0.1189 ,0.100 ,0.00E+00,3.90E+01,6.66E-01,6.76E-01,
2011/10/18 11:00,,-1700 ,0.011 ,-,0.1190 ,0.100 ,0.00E+00,4.50E+01,6.66E-01,6.76E-01,
2011/10/18 17:00,,-1750 ,0.011 ,-,0.1192 ,0.100 ,0.00E+00,3.24E+01,6.67E-01,6.75E-01,
2011/10/18 23:00,,-1750 ,0.010 ,-,0.1193 ,0.100 ,0.00E+00,2.95E+02,6.68E-01,6.75E-01,
2011/10/19 5:00,,-1750 ,0.010 ,-,0.1193 ,0.100 ,0.00E+00,3.98E+01,6.66E-01,6.75E-01,
2011/10/19 11:00,,-1750 ,0.009 ,-,0.1196 ,0.095 ,0.00E+00,2.67E+01,6.68E-01,6.74E-01,
2011/10/19 17:00,,-1700 ,0.009 ,-,0.1197 ,0.100 ,0.00E+00,2.87E+01,6.69E-01,6.75E-01,
2011/10/19 23:00,,-1750 ,0.009 ,-,0.1197 ,0.100 ,0.00E+00,3.15E+01,6.68E-01,6.74E-01,
2011/10/20 5:00,,-1750 ,0.009 ,-,0.1198 ,0.100 ,0.00E+00,3.70E+01,6.67E-01,6.74E-01,
2011/10/20 11:00,,-1750 ,0.009 ,-,0.1197 ,0.100 ,0.00E+00,3.90E+01,6.67E-01,6.75E-01,
2011/10/20 17:00,,-1750 ,0.011 ,-,0.1198 ,0.100 ,0.00E+00,3.59E+02,6.68E-01,6.75E-01,
2011/10/20 23:00,,-1700 ,0.011 ,-,0.1198 ,0.100 ,0.00E+00,4.17E+02,6.69E-01,6.76E-01,
2011/10/21 5:00,,-1750 ,0.011 ,-,0.1196 ,0.100 ,0.00E+00,2.47E+01,6.67E-01,6.77E-01,
2011/10/21 11:00,,-1700 ,0.011 ,-,0.1195 ,0.100 ,0.00E+00,4.05E+02,6.66E-01,6.77E-01,
2011/10/21 17:00,,-1700 ,0.011 ,-,0.1195 ,0.100 ,0.00E+00,4.14E+02,6.66E-01,6.77E-01,
2011/10/21 23:00,,-1700 ,0.011 ,-,0.1194 ,0.100 ,0.00E+00,3.25E+01,6.67E-01,6.78E-01,
2011/10/22 5:00,,-1700 ,0.011 ,-,0.1192 ,0.100 ,0.00E+00,2.41E+01,6.65E-01,6.77E-01,
2011/10/22 11:00,,-1700 ,0.011 ,-,0.1192 ,0.100 ,0.00E+00,2.76E+01,6.64E-01,6.77E-01,
2011/10/22 17:00,,-1700 ,0.011 ,-,0.1189 ,0.100 ,0.00E+00,3.67E+02,6.64E-01,6.77E-01,
2011/10/22 23:00,,-1700 ,0.012 ,-,0.1187 ,0.100 ,0.00E+00,2.93E+01,6.64E-01,6.76E-01,
2011/10/23 5:00,,-1700 ,0.012 ,-,0.1185 ,0.100 ,0.00E+00,2.85E+01,6.66E-01,6.75E-01,
2011/10/23 11:00,,-1700 ,0.012 ,-,0.1184 ,0.100 ,0.00E+00,4.03E+01,6.65E-01,6.76E-01,
2011/10/23 17:00,,-1700 ,0.012 ,-,0.1183 ,0.100 ,0.00E+00,3.93E+01,6.66E-01,6.75E-01,
2011/10/23 23:00,,-1700 ,0.012 ,-,0.1184 ,0.100 ,0.00E+00,2.85E+01,6.63E-01,6.75E-01,
2011/10/24 5:00,,-1700 ,0.012 ,-,0.1185 ,0.100 ,0.00E+00,2.36E+01,6.64E-01,6.75E-01,
2011/10/24 11:00,,-1750 ,0.011 ,-,0.1185 ,0.095 ,0.00E+00,2.37E+01,6.65E-01,6.74E-01,
2011/10/24 17:00,,-1700 ,0.011 ,-,0.1181 ,0.095 ,0.00E+00,3.04E+01,6.64E-01,6.75E-01,
2011/10/24 23:00,,-1750 ,0.010 ,-,0.1177 ,0.095 ,0.00E+00,3.17E+01,6.63E-01,6.77E-01,
2011/10/25 5:00,,-1750 ,0.010 ,-,0.1173 ,0.095 ,0.00E+00,3.38E+01,6.62E-01,6.75E-01,
2011/10/25 9:00,,-1750 ,0.010 ,-,0.1171 ,0.095 ,0.00E+00,3.35E+01,6.63E-01,6.75E-01,
2011/10/25 17:00,,-1700 ,0.010 ,-,0.1170 ,0.095 ,0.00E+00,3.05E+01,6.05E-01,6.11E-01,
2011/10/25 23:00,,-1700 ,0.009 ,-,0.1172 ,0.095 ,0.00E+00,3.07E+01,6.32E-01,6.36E-01,
2011/10/26 5:00,,-1750 ,0.009 ,-,0.1172 ,0.095 ,0.00E+00,3.06E+01,6.41E-01,6.48E-01,
2011/10/26 11:00,,-1750 ,0.009 ,-,0.1175 ,0.095 ,0.00E+00,2.98E+01,6.47E-01,6.53E-01,
2011/10/26 17:00,,-1750 ,0.009 ,-,0.1185 ,0.095 ,0.00E+00,4.52E+01,6.51E-01,6.56E-01,
2011/10/26 23:00,,-1750 ,0.009 ,-,0.1188 ,0.095 ,0.00E+00,4.95E+02,6.53E-01,6.60E-01,
2011/10/27 5:00,,-1800 ,0.009 ,-,0.1186 ,0.095 ,0.00E+00,3.05E+01,6.55E-01,6.63E-01,
2011/10/27 11:00,,-1750 ,0.009 ,-,0.1186 ,0.095 ,0.00E+00,4.07E+01,6.57E-01,6.65E-01,
2011/10/27 17:00,,-1700 ,0.009 ,-,0.1191 ,0.095 ,0.00E+00,2.53E+01,6.59E-01,6.65E-01,
2011/10/27 23:00,,-1750 ,0.009 ,-,0.1191 ,0.095 ,0.00E+00,4.11E+01,6.60E-01,6.66E-01,
2011/10/28 5:00,,-1750 ,0.009 ,-,0.1190 ,0.095 ,0.00E+00,2.96E+02,6.60E-01,6.68E-01,
2011/10/28 11:00,,-1770 ,0.009 ,-,0.1224 ,0.087 ,1.00E-02,2.78E+02,6.60E-01,6.70E-01,
2011/10/28 17:00,,-1760 ,0.009 ,-,0.1225 ,0.088 ,1.00E-02,2.78E+01,6.60E-01,6.70E-01,
2011/10/28 23:00,,-1790 ,0.009 ,-,0.1227 ,0.088 ,1.00E-02,3.36E+01,6.60E-01,6.70E-01,
2011/10/29 5:00,,-1790 ,0.010 ,-,0.1227 ,0.088 ,1.00E-02,4.13E+02,6.60E-01,6.70E-01,
2011/10/29 11:00,,-1770 ,0.011 ,-,0.1227 ,0.088 ,1.00E-02,2.96E+01,6.60E-01,6.70E-01,
