"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events.We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,
2011/10/29 17:00,,-1770 ,0.011 ,-,0.1228 ,0.087 ,1.00E-02,2.19E+01,6.60E-01,6.70E-01,
2011/10/29 23:00,,-1780 ,0.012 ,-,0.1239 ,0.089 ,1.00E-02,3.31E+01,6.60E-01,6.70E-01,
2011/10/30 5:00,,-1780 ,0.013 ,-,0.1247 ,0.089 ,1.00E-02,3.97E+02,6.60E-01,6.70E-01,
2011/10/30 11:00,,-1770 ,0.013 ,-,0.1252 ,0.089 ,1.00E-02,2.07E+01,6.60E-01,6.70E-01,
2011/10/30 17:00,,-1770 ,0.013 ,-,0.1256 ,0.090 ,1.00E-02,3.09E+02,6.60E-01,6.70E-01,
2011/10/30 23:00,,-1770 ,0.014 ,-,0.1256 ,0.090 ,1.00E-02,3.38E+02,6.60E-01,6.70E-01,
2011/10/31 5:00,,-1780 ,0.014 ,-,0.1254 ,0.090 ,1.00E-02,2.14E+01,6.60E-01,6.70E-01,
2011/10/31 11:00,,-1780 ,0.015 ,-,0.1254 ,0.090 ,1.00E-02,3.49E+01,6.60E-01,6.70E-01,
2011/10/31 17:00,,-1770 ,0.015 ,-,0.1254 ,0.090 ,1.00E-02,2.50E+01,6.60E-01,6.70E-01,
2011/10/31 23:00,,-1780 ,0.014 ,-,0.1250 ,0.090 ,1.00E-02,2.46E+01,6.60E-01,6.70E-01,
2011/11/1 5:00,,-1790 ,0.014 ,-,0.1249 ,0.089 ,1.00E-02,3.91E+02,6.60E-01,6.80E-01,
2011/11/1 11:00,,-1780 ,0.013 ,-,0.1249 ,0.090 ,1.00E-02,3.85E+02,6.60E-01,6.80E-01,
2011/11/1 17:00,,-1770 ,0.013 ,-,0.1248 ,0.090 ,1.00E-02,3.85E+02,6.60E-01,6.80E-01,
2011/11/1 23:00,,-1790 ,0.013 ,-,0.1248 ,0.090 ,1.00E-02,3.71E+02,6.60E-01,6.80E-01,
2011/11/2 5:00,,-1800 ,0.013 ,-,0.1246 ,0.090 ,1.00E-02,3.74E+02,6.60E-01,6.80E-01,
2011/11/2 11:00,,-1770 ,0.013 ,-,0.1246 ,0.091 ,1.00E-02,1.81E+01,6.60E-01,6.80E-01,
2011/11/2 17:00,,-1770 ,0.013 ,-,0.1246 ,0.092 ,1.00E-02,2.53E+01,6.60E-01,6.80E-01,
2011/11/2 23:00,,-1780 ,0.013 ,-,0.1244 ,0.092 ,1.00E-02,2.00E+01,6.60E-01,6.90E-01,
2011/11/3 5:00,,-1780 ,0.013 ,-,0.1243 ,0.092 ,1.00E-02,1.64E+01,6.70E-01,6.90E-01,
2011/11/3 11:00,,-1770 ,0.013 ,-,0.1241 ,0.093 ,1.00E-02,2.46E+01,6.70E-01,6.90E-01,
2011/11/3 17:00,,-1770 ,0.013 ,-,0.1239 ,0.092 ,1.00E-02,2.12E+01,6.70E-01,6.90E-01,
2011/11/3 23:00,,-1780 ,0.012 ,-,0.1239 ,0.092 ,1.00E-02,2.06E+01,6.70E-01,6.90E-01,
2011/11/4 5:00,,-1780 ,0.012 ,-,0.1240 ,0.093 ,1.00E-02,2.16E+01,6.70E-01,6.90E-01,
2011/11/4 11:00,,-1780 ,0.012 ,-,0.1241 ,0.092 ,1.00E-02,1.90E+01,6.70E-01,6.90E-01,
2011/11/4 17:00,,-1780 ,0.012 ,-,0.1238 ,0.093 ,1.00E-02,1.83E+01,6.70E-01,6.90E-01,
2011/11/4 23:00,,-1790 ,0.013 ,-,0.1240 ,0.089 ,1.00E-02,2.62E+01,6.70E-01,6.90E-01,
2011/11/5 5:00,,-1790 ,0.013 ,-,0.1238 ,0.082 ,1.00E-02,2.45E+01,6.70E-01,6.90E-01,
2011/11/5 11:00,,-1780 ,0.013 ,-,0.1236 ,0.084 ,1.00E-02,2.15E+02,6.70E-01,6.90E-01,
2011/11/5 17:00,,-1770 ,0.013 ,-,0.1236 ,0.085 ,1.00E-02,1.80E+01,6.70E-01,6.90E-01,
2011/11/5 23:00,,-1770 ,0.013 ,-,0.1232 ,0.085 ,1.00E-02,1.94E+01,6.70E-01,6.90E-01,
2011/11/6 5:00,,-1780 ,0.013 ,-,0.1231 ,0.085 ,1.00E-02,2.32E+01,6.70E-01,6.90E-01,
2011/11/6 11:00,,-1770 ,0.013 ,-,0.1228 ,0.085 ,1.00E-02,1.83E+01,6.70E-01,6.90E-01,
2011/11/6 17:00,,-1790 ,0.012 ,-,0.1227 ,0.083 ,1.00E-02,2.82E+02,6.70E-01,6.90E-01,
2011/11/6 23:00,,-1800 ,0.012 ,-,0.1224 ,0.083 ,1.00E-02,2.16E+01,6.70E-01,6.90E-01,
2011/11/7 5:00,,-1800 ,0.012 ,-,0.1223 ,0.083 ,1.00E-02,1.69E+01,6.70E-01,6.90E-01,
2011/11/7 11:00,,-1790 ,0.012 ,-,0.1222 ,0.084 ,1.00E-02,2.01E+01,6.70E-01,6.90E-01,
2011/11/7 17:00,,-1790 ,0.012 ,-,0.1222 ,0.084 ,1.00E-02,1.74E+01,6.70E-01,6.90E-01,
2011/11/7 23:00,,-1810 ,0.012 ,-,0.1222 ,0.082 ,1.00E-02,2.06E+02,6.70E-01,6.90E-01,
2011/11/8 5:00,,-1810 ,0.012 ,-,0.1220 ,0.081 ,1.00E-02,1.83E+02,6.70E-01,7.00E-01,
2011/11/8 11:00,,-1800 ,0.012 ,-,0.1221 ,0.083 ,1.00E-02,1.62E+02,6.70E-01,7.00E-01,
2011/11/8 17:00,,-1800 ,0.012 ,-,0.1221 ,0.083 ,1.00E-02,1.53E+02,6.70E-01,7.00E-01,
2011/11/8 23:00,,-1820 ,0.012 ,-,0.1219 ,0.081 ,1.00E-02,1.46E+02,6.70E-01,7.00E-01,
2011/11/9 5:00,,-1830 ,0.010 ,-,0.1219 ,0.082 ,1.00E-02,1.51E+02,6.70E-01,7.00E-01,
2011/11/9 11:00,,-1820 ,0.010 ,-,0.1219 ,0.084 ,1.00E-02,1.53E+02,6.70E-01,7.00E-01,
2011/11/9 17:00,,-1820 ,0.010 ,-,0.1219 ,0.083 ,1.00E-02,1.47E+02,6.70E-01,7.00E-01,
2011/11/9 23:00,,-1830 ,0.010 ,-,0.1219 ,0.082 ,1.00E-02,1.39E+01,6.70E-01,7.00E-01,
2011/11/10 5:00,,-1840 ,0.011 ,-,0.1220 ,0.081 ,1.00E-02,1.28E+01,6.70E-01,7.00E-01,
2011/11/10 11:00,,-1820 ,0.011 ,-,0.1220 ,0.083 ,1.00E-02,1.29E+01,6.70E-01,7.00E-01,
2011/11/10 17:00,,-1820 ,0.011 ,-,0.1222 ,0.083 ,1.00E-02,2.77E+01,6.70E-01,7.00E-01,
2011/11/10 23:00,,-1820 ,0.011 ,-,0.1222 ,0.083 ,1.00E-02,1.11E+01,6.70E-01,7.00E-01,
2011/11/11 5:00,,-1800 ,0.010 ,-,0.1222 ,0.084 ,1.00E-02,1.75E+01,6.70E-01,7.00E-01,
2011/11/11 11:00,,-1790 ,0.010 ,-,0.1224 ,0.085 ,1.00E-02,1.32E+02,6.70E-01,7.00E-01,
2011/11/11 17:00,,-1770 ,0.011 ,-,0.1223 ,0.085 ,1.00E-02,1.24E+01,6.70E-01,7.00E-01,
2011/11/11 23:00,,-1770 ,0.011 ,-,0.1223 ,0.085 ,1.00E-02,1.34E+01,6.70E-01,7.00E-01,
2011/11/12 5:00,,-1780 ,0.011 ,-,0.1222 ,0.084 ,1.00E-02,1.66E+01,6.70E-01,7.00E-01,
2011/11/12 11:00,,-1770 ,0.011 ,-,0.1222 ,0.085 ,1.00E-02,1.41E+02,6.70E-01,7.00E-01,
2011/11/12 17:00,,-1760 ,0.011 ,-,0.1221 ,0.085 ,1.00E-02,1.37E+01,6.70E-01,7.00E-01,
2011/11/12 23:00,,-1790 ,0.011 ,-,0.1222 ,0.082 ,1.00E-02,1.31E+01,6.70E-01,7.00E-01,
2011/11/13 5:00,,-1790 ,0.011 ,-,0.1223 ,0.085 ,1.00E-02,1.51E+02,6.70E-01,7.00E-01,
2011/11/13 11:00,,-1770 ,0.012 ,-,0.1223 ,0.084 ,1.00E-02,1.65E+02,6.70E-01,7.00E-01,
2011/11/13 17:00,,-1760 ,0.012 ,-,0.1222 ,0.084 ,1.00E-02,1.35E+02,6.70E-01,7.00E-01,
2011/11/13 23:00,,-1790 ,0.012 ,-,0.1226 ,0.084 ,1.00E-02,1.16E+01,6.70E-01,7.00E-01,
2011/11/14 5:00,,-1790 ,0.012 ,-,0.1226 ,0.084 ,1.00E-02,1.48E+01,6.70E-01,7.00E-01,
2011/11/14 11:00,,-1790 ,0.012 ,-,0.1227 ,0.084 ,1.00E-02,1.35E+01,6.70E-01,7.00E-01,
2011/11/14 17:00,,-1800 ,0.012 ,-,0.1228 ,0.084 ,1.00E-02,1.29E+01,6.70E-01,7.00E-01,
2011/11/14 23:00,,-1830 ,0.012 ,-,0.1230 ,0.083 ,1.00E-02,1.23E+02,6.70E-01,7.00E-01,
2011/11/15 5:00,,-1830 ,0.012 ,-,0.1230 ,0.080 ,1.00E-02,1.17E+02,6.70E-01,7.00E-01,
2011/11/15 11:00,,-1820 ,0.012 ,-,0.1232 ,0.084 ,1.00E-02,9.83E+00,6.70E-01,7.00E-01,
2011/11/15 17:00,,-1830 ,0.012 ,-,0.1232 ,0.083 ,1.00E-02,9.94E+00,6.70E-01,7.00E-01,
2011/11/15 23:00,,-1830 ,0.012 ,-,0.1233 ,0.080 ,1.00E-02,1.44E+01,6.70E-01,7.00E-01,
2011/11/16 5:00,,-1840 ,0.012 ,-,0.1234 ,0.080 ,1.00E-02,1.07E+01,6.70E-01,7.00E-01,
2011/11/16 11:00,,-1820 ,0.012 ,-,0.1236 ,0.083 ,1.00E-02,1.18E+02,6.70E-01,7.00E-01,
2011/11/16 17:00,,-1810 ,0.012 ,-,0.1239 ,0.083 ,1.00E-02,9.59E+00,6.70E-01,7.00E-01,
2011/11/16 23:00,,-1840 ,0.012 ,-,0.1239 ,0.083 ,1.00E-02,1.14E+01,6.70E-01,7.00E-01,
2011/11/17 5:00,,-1830 ,0.012 ,-,0.1240 ,0.081 ,1.00E-02,1.16E+01,6.70E-01,7.00E-01,
2011/11/17 11:00,,-1820 ,0.012 ,-,0.1241 ,0.084 ,1.00E-02,1.38E+01,6.70E-01,7.00E-01,
2011/11/17 17:00,,-1820 ,0.012 ,-,0.1243 ,0.083 ,1.00E-02,9.70E+00,6.70E-01,7.00E-01,
2011/11/17 23:00,,-1840 ,0.012 ,-,0.1245 ,0.083 ,1.00E-02,1.48E+01,6.70E-01,7.00E-01,
2011/11/18 5:00,,-1850 ,0.012 ,-,0.1247 ,0.083 ,1.00E-02,1.63E+01,6.70E-01,7.00E-01,
2011/11/18 11:00,,-1820 ,0.012 ,-,0.1247 ,0.085 ,1.00E-02,1.19E+02,6.70E-01,7.00E-01,
2011/11/18 17:00,,-1780 ,0.012 ,-,0.1249 ,0.085 ,1.00E-02,1.29E+01,6.70E-01,7.00E-01,
2011/11/18 23:00,,-1510 ,0.011 ,-,0.1217 ,0.082 ,1.00E-02,1.16E+01,6.70E-01,6.90E-01,
2011/11/19 5:00,,-1360 ,0.010 ,-,0.1194 ,0.081 ,1.00E-02,1.30E+01,6.70E-01,6.90E-01,
2011/11/19 11:00,,-1360 ,0.010 ,-,0.1182 ,0.080 ,1.00E-02,1.26E+01,6.70E-01,6.90E-01,
2011/11/19 17:00,,-1260 ,0.009 ,-,0.1172 ,0.080 ,1.00E-02,1.30E+01,6.70E-01,6.90E-01,
2011/11/19 23:00,,-1340 ,0.009 ,-,0.1163 ,0.079 ,1.00E-02,1.33E+01,6.70E-01,6.90E-01,
2011/11/20 5:00,,-1270 ,0.008 ,-,0.1159 ,0.079 ,1.00E-02,1.40E+01,6.70E-01,6.90E-01,
2011/11/20 11:00,,-1260 ,0.008 ,-,0.1159 ,0.078 ,1.00E-02,1.18E+01,6.70E-01,6.90E-01,
2011/11/20 17:00,,-1270 ,0.007 ,-,0.1162 ,0.079 ,1.00E-02,1.43E+02,6.70E-01,6.90E-01,
2011/11/20 23:00,,-1320 ,0.007 ,-,0.1167 ,0.078 ,1.00E-02,1.42E+02,6.70E-01,6.90E-01,
2011/11/21 5:00,,-1390 ,0.007 ,-,0.1172 ,0.079 ,1.00E-02,9.38E+00,6.70E-01,6.90E-01,
2011/11/21 11:00,,-1420 ,0.007 ,-,0.1177 ,0.079 ,1.00E-02,1.40E+01,6.70E-01,6.90E-01,
2011/11/21 17:00,,-1450 ,0.007 ,-,0.1180 ,0.079 ,1.00E-02,1.57E+02,6.70E-01,6.90E-01,
2011/11/21 23:00,,-1470 ,0.007 ,-,0.1183 ,0.079 ,1.00E-02,1.04E+01,6.70E-01,6.90E-01,
2011/11/22 5:00,,-1490 ,0.007 ,-,0.1186 ,0.079 ,1.00E-02,1.30E+01,6.70E-01,6.90E-01,
2011/11/22 11:00,,-1490 ,0.007 ,-,0.1188 ,0.079 ,1.00E-02,1.81E+01,6.70E-01,6.90E-01,
2011/11/22 17:00,,-1490 ,0.007 ,-,0.1191 ,0.080 ,1.00E-02,1.23E+02,6.70E-01,6.90E-01,
2011/11/22 23:00,,-1510 ,0.007 ,-,0.1191 ,0.080 ,1.00E-02,1.39E+01,6.70E-01,6.90E-01,
2011/11/23 5:00,,-1510 ,0.007 ,-,0.1191 ,0.080 ,1.00E-02,1.42E+02,6.70E-01,6.90E-01,
2011/11/23 11:00,,-1500 ,0.007 ,-,0.1192 ,0.080 ,1.00E-02,1.38E+02,6.70E-01,6.90E-01,
2011/11/23 17:00,,-1470 ,0.008 ,-,0.1191 ,0.080 ,1.00E-02,1.37E+02,6.70E-01,6.90E-01,
2011/11/23 23:00,,-1430 ,0.008 ,-,0.1188 ,0.080 ,1.00E-02,1.35E+02,6.70E-01,6.90E-01,
2011/11/24 5:00,,-1410 ,0.009 ,-,0.1183 ,0.080 ,1.00E-02,1.58E+01,6.70E-01,6.90E-01,
2011/11/24 11:00,,-1390 ,0.009 ,-,0.1182 ,0.080 ,1.00E-02,1.34E+01,6.70E-01,6.90E-01,
2011/11/24 17:00,,-1400 ,0.009 ,-,0.1182 ,0.079 ,1.00E-02,1.54E+02,6.70E-01,6.90E-01,
2011/11/24 23:00,,-1400 ,0.008 ,-,0.1179 ,0.079 ,1.00E-02,1.11E+01,6.70E-01,6.90E-01,
2011/11/25 5:00,,-1390 ,0.008 ,-,0.1176 ,0.078 ,1.00E-02,1.90E+01,6.70E-01,6.90E-01,
2011/11/25 11:00,,-1380 ,0.008 ,-,0.1176 ,0.078 ,1.00E-02,1.42E+01,6.70E-01,6.90E-01,
2011/11/25 17:00,,-1380 ,0.008 ,-,0.1177 ,0.078 ,1.00E-02,1.81E+01,6.70E-01,6.90E-01,
2011/11/25 23:00,,-1410 ,0.008 ,-,0.1177 ,0.078 ,1.00E-02,1.48E+02,6.70E-01,6.90E-01,
2011/11/26 5:00,,-1440 ,0.008 ,-,0.1182 ,0.078 ,1.00E-02,1.52E+02,6.70E-01,6.90E-01,
2011/11/26 11:00,,-1420 ,0.007 ,-,0.1184 ,0.078 ,1.00E-02,1.46E+02,6.70E-01,6.90E-01,
2011/11/26 17:00,,-1340 ,0.007 ,-,0.1175 ,0.078 ,1.00E-02,1.46E+02,6.70E-01,6.90E-01,
2011/11/26 23:00,,-1320 ,0.007 ,-,0.1172 ,0.077 ,1.00E-02,1.63E+02,6.70E-01,6.90E-01,
2011/11/27 5:00,,-1300 ,0.006 ,-,0.1170 ,0.077 ,1.00E-02,1.56E+02,6.70E-01,6.90E-01,
2011/11/27 11:00,,-1370 ,0.006 ,-,0.1168 ,0.078 ,1.00E-02,1.59E+02,6.70E-01,6.90E-01,
2011/11/27 17:00,,-1300 ,0.006 ,-,0.1164 ,0.077 ,1.00E-02,1.56E+02,6.70E-01,6.90E-01,
2011/11/27 23:00,,-1300 ,0.006 ,-,0.1164 ,0.077 ,1.00E-02,1.53E+01,6.70E-01,6.90E-01,
2011/11/28 5:00,,-1290 ,0.006 ,-,0.1165 ,0.077 ,1.00E-02,1.31E+01,6.70E-01,6.90E-01,
2011/11/28 11:00,,-1270 ,0.006 ,-,0.1166 ,0.077 ,1.00E-02,1.20E+01,6.70E-01,6.80E-01,
2011/11/28 17:00,,-1390 ,0.007 ,-,0.1166 ,0.077 ,1.00E-02,1.20E+01,6.70E-01,6.90E-01,
2011/11/28 23:00,,-1390 ,0.007 ,-,0.1166 ,0.078 ,1.00E-02,1.20E+01,6.70E-01,6.80E-01,
2011/11/29 5:00,,-1380 ,0.007 ,-,0.1165 ,0.077 ,1.00E-02,1.23E+01,6.60E-01,6.80E-01,
2011/11/29 11:00,,-1320 ,0.007 ,-,0.1157 ,0.077 ,1.00E-02,1.27E+01,6.60E-01,6.80E-01,
2011/11/29 17:00,,-1330 ,0.007 ,-,0.1163 ,0.078 ,1.00E-02,1.44E+01,6.60E-01,6.80E-01,
2011/11/29 23:00,,-1340 ,0.007 ,-,0.1164 ,0.078 ,1.00E-02,2.16E+01,6.60E-01,6.80E-01,
2011/11/30 5:00,,-1330 ,0.007 ,-,0.1164 ,0.078 ,1.00E-02,2.16E+01,6.60E-01,6.80E-01,
2011/11/30 11:00,,-1320 ,0.008 ,-,0.1164 ,0.078 ,1.00E-02,1.90E+01,6.60E-01,6.80E-01,
2011/11/30 17:00,,-1330 ,0.007 ,-,0.1163 ,0.077 ,1.00E-02,1.61E+01,6.60E-01,6.80E-01,
2011/11/30 23:00,,-1380 ,0.007 ,-,0.1169 ,0.079 ,1.00E-02,1.71E+02,6.60E-01,6.80E-01,
2011/12/1 5:00,,-1410 ,0.007 ,-,0.1171 ,0.079 ,1.00E-02,1.67E+01,6.60E-01,6.80E-01,
2011/12/1 11:00,,-1420 ,0.007 ,-,0.1174 ,0.080 ,1.00E-02,1.64E+02,6.60E-01,6.80E-01,
2011/12/1 17:00,,-1410 ,0.008 ,-,0.1174 ,0.080 ,1.00E-02,1.57E+01,6.60E-01,6.80E-01,
2011/12/1 23:00,,-1440 ,0.008 ,-,0.1175 ,0.080 ,1.00E-02,1.44E+01,6.60E-01,6.80E-01,
2011/12/2 5:00,,-1460 ,0.008 ,-,0.1177 ,0.080 ,1.00E-02,1.47E+01,6.60E-01,6.80E-01,
2011/12/2 11:00,,-1460 ,0.008 ,-,0.1177 ,0.081 ,1.00E-02,1.81E+01,6.60E-01,6.80E-01,
2011/12/2 17:00,,-1470 ,0.008 ,-,0.1184 ,0.082 ,1.00E-02,1.63E+01,6.60E-01,6.70E-01,
2011/12/2 23:00,,-1480 ,0.008 ,-,0.1185 ,0.082 ,1.00E-02,1.69E+01,6.60E-01,6.80E-01,
2011/12/3 5:00,,-1480 ,0.008 ,-,0.1186 ,0.083 ,1.00E-02,1.15E+01,6.60E-01,6.80E-01,
2011/12/3 11:00,,-1430 ,0.010 ,-,0.1182 ,0.085 ,1.00E-02,1.13E+01,6.60E-01,6.80E-01,
2011/12/3 17:00,,-1370 ,0.012 ,-,0.1175 ,0.085 ,1.00E-02,1.44E+01,6.60E-01,6.80E-01,
2011/12/3 23:00,,-1330 ,0.012 ,-,0.1169 ,0.085 ,1.00E-02,1.35E+01,6.60E-01,6.80E-01,
2011/12/4 5:00,,-1310 ,0.011 ,-,0.1165 ,0.085 ,1.00E-02,1.27E+01,6.60E-01,6.80E-01,
2011/12/4 11:00,,-1320 ,0.010 ,-,0.1168 ,0.083 ,1.00E-02,1.40E+01,6.60E-01,6.70E-01,
2011/12/4 17:00,,-1320 ,0.010 ,-,0.1169 ,0.083 ,1.00E-02,1.31E+01,6.60E-01,6.70E-01,
2011/12/4 23:00,,-1360 ,0.009 ,-,0.1174 ,0.083 ,1.00E-02,2.04E+01,6.60E-01,6.70E-01,
2011/12/5 5:00,,-1380 ,0.009 ,-,0.1175 ,0.083 ,1.00E-02,1.54E+01,6.60E-01,6.70E-01,
2011/12/5 11:00,,-1400 ,0.009 ,-,0.1179 ,0.083 ,1.00E-02,1.71E+01,6.60E-01,6.70E-01,
2011/12/5 17:00,,-1410 ,0.009 ,-,0.1181 ,0.083 ,1.00E-02,1.57E+01,6.60E-01,6.70E-01,
2011/12/5 23:00,,-1470 ,0.009 ,-,0.1187 ,0.083 ,1.00E-02,1.68E+01,6.60E-01,6.70E-01,
2011/12/6 5:00,,-1520 ,0.009 ,-,0.1193 ,0.083 ,1.00E-02,2.13E+01,6.60E-01,6.70E-01,
2011/12/6 11:00,,-1530 ,0.009 ,-,0.1197 ,0.084 ,1.00E-02,2.02E+01,6.60E-01,6.80E-01,
2011/12/6 17:00,,-1520 ,0.009 ,-,0.1196 ,0.084 ,1.00E-02,1.50E+01,6.60E-01,6.80E-01,
2011/12/6 23:00,,-1530 ,0.009 ,-,0.1196 ,0.083 ,1.00E-02,1.42E+01,6.60E-01,6.80E-01,
2011/12/7 5:00,,-1520 ,0.009 ,-,0.1193 ,0.084 ,1.00E-02,1.42E+01,6.60E-01,6.80E-01,
2011/12/7 11:00,,-1510 ,0.009 ,-,0.1192 ,0.084 ,1.00E-02,1.43E+01,6.60E-01,6.80E-01,
2011/12/7 17:00,,-1500 ,0.010 ,-,0.1192 ,0.084 ,1.00E-02,1.43E+01,6.60E-01,6.70E-01,
2011/12/7 23:00,,-1510 ,0.010 ,-,0.1193 ,0.084 ,1.00E-02,1.43E+01,6.60E-01,6.70E-01,
2011/12/8 5:00,,-1510 ,0.010 ,-,0.1192 ,0.085 ,1.00E-02,1.42E+01,6.60E-01,6.80E-01,
2011/12/8 11:00,,-1470 ,0.010 ,-,0.1185 ,0.084 ,1.00E-02,1.42E+01,6.60E-01,6.80E-01,
2011/12/8 17:00,,-1330 ,0.007 ,-,0.1137 ,0.080 ,1.00E-02,1.51E+01,6.60E-01,6.80E-01,
2011/12/8 23:00,,-1340 ,0.005 ,-,0.1116 ,0.079 ,1.00E-02,1.51E+01,6.60E-01,6.80E-01,
2011/12/9 5:00,,-1300 ,0.005 ,-,0.1107 ,0.079 ,1.00E-02,1.86E+01,6.60E-01,6.80E-01,
2011/12/9 11:00,,-1450 ,0.004 ,-,0.1106 ,0.079 ,1.00E-02,2.74E+01,6.60E-01,6.80E-01,
2011/12/9 17:00,,-1430 ,0.004 ,-,0.1105 ,0.079 ,1.00E-02,1.96E+01,6.60E-01,6.80E-01,
2011/12/9 23:00,,-1470 ,0.003 ,-,0.1107 ,0.079 ,1.00E-02,1.73E+02,6.60E-01,6.80E-01,
2011/12/10 5:00,,-1490 ,0.003 ,-,0.1108 ,0.079 ,1.00E-02,1.66E+02,6.60E-01,6.70E-01,
2011/12/10 11:00,,-1490 ,0.003 ,-,0.1111 ,0.080 ,1.00E-02,2.25E+01,6.60E-01,6.80E-01,
2011/12/10 17:00,,-1460 ,0.003 ,-,0.1107 ,0.081 ,1.00E-02,1.59E+02,6.70E-01,6.80E-01,
2011/12/10 23:00,,-1490 ,0.003 ,-,0.1106 ,0.081 ,1.00E-02,1.60E+02,6.70E-01,6.80E-01,
2011/12/11 5:00,,-1500 ,0.003 ,-,0.1102 ,0.081 ,1.00E-02,1.42E+01,6.70E-01,6.80E-01,
2011/12/11 11:00,,-1500 ,0.003 ,-,0.1102 ,0.082 ,1.00E-02,1.32E+01,6.70E-01,6.80E-01,
2011/12/11 17:00,,-1520 ,0.003 ,-,0.1102 ,0.082 ,1.00E-02,1.78E+01,6.70E-01,6.80E-01,
2011/12/11 23:00,,-1620 ,0.003 ,-,0.1105 ,0.082 ,1.00E-02,1.80E+01,6.70E-01,6.90E-01,
2011/12/12 5:00,,-1690 ,0.002 ,-,0.1106 ,0.082 ,1.00E-02,1.73E+01,6.70E-01,6.90E-01,
2011/12/12 11:00,,-1710 ,0.002 ,-,0.1107 ,0.083 ,1.00E-02,1.53E+01,6.70E-01,6.90E-01,
2011/12/12 17:00,,-1680 ,0.002 ,-,0.1104 ,0.083 ,1.00E-02,1.66E+01,6.70E-01,6.80E-01,
2011/12/12 23:00,,-1700 ,0.002 ,-,0.1101 ,0.083 ,1.00E-02,1.39E+02,6.70E-01,6.80E-01,
2011/12/13 5:00,,-1750 ,0.001 ,-,0.1102 ,0.083 ,1.00E-02,1.23E+02,6.70E-01,6.80E-01,
2011/12/13 11:00,,-1750 ,0.001 ,-,0.1104 ,0.083 ,1.00E-02,1.18E+02,6.70E-01,6.80E-01,
2011/12/13 17:00,,-1800 ,0.001 ,-,0.1106 ,0.083 ,1.00E-02,1.32E+02,6.70E-01,6.90E-01,
2011/12/13 23:00,,-1840 ,0.001 ,-,0.1106 ,0.084 ,1.00E-02,1.25E+02,6.70E-01,6.90E-01,
2011/12/14 5:00,,-1850 ,0.001 ,-,0.1107 ,0.084 ,1.00E-02,1.25E+02,6.70E-01,6.90E-01,
2011/12/14 11:00,,-1830 ,0.000 ,-,0.1105 ,0.085 ,1.00E-02,1.25E+02,6.70E-01,6.90E-01,
2011/12/14 17:00,,-1780 ,0.000 ,-,0.1101 ,0.084 ,1.00E-02,1.23E+02,6.70E-01,6.90E-01,
2011/12/14 23:00,,-1780 ,0.000 ,-,0.1097 ,0.085 ,1.00E-02,1.25E+02,6.70E-01,6.90E-01,
2011/12/15 5:00,,-1770 ,0.001 ,-,0.1096 ,0.085 ,1.00E-02,1.35E+01,6.70E-01,6.80E-01,
2011/12/15 11:00,,-1730 ,0.001 ,-,0.1094 ,0.085 ,1.00E-02,1.29E+01,6.60E-01,6.80E-01,
2011/12/15 17:00,,-1730 ,0.001 ,-,0.1091 ,0.084 ,1.00E-02,1.27E+01,6.60E-01,6.80E-01,
2011/12/15 23:00,,-1790 ,0.001 ,-,0.1094 ,0.084 ,1.00E-02,1.42E+01,6.60E-01,6.80E-01,
2011/12/16 5:00,,-1830 ,0.001 ,-,0.1094 ,0.084 ,1.00E-02,1.45E+01,6.60E-01,6.80E-01,
2011/12/16 11:00,,-1860 ,0.001 ,-,0.1095 ,0.085 ,1.00E-02,1.25E+01,6.60E-01,6.80E-01,
2011/12/16 17:00,,-1870 ,0.001 ,-,0.1094 ,0.084 ,1.00E-02,9.88E+00,6.60E-01,6.80E-01,
2011/12/16 23:00,,-1870 ,0.000 ,-,0.1094 ,0.084 ,1.00E-02,9.32E+00,6.60E-01,6.80E-01,
2011/12/17 5:00,,-1870 ,0.000 ,-,0.1097 ,0.084 ,1.00E-02,9.20E+00,6.60E-01,6.80E-01,
2011/12/17 11:00,,-1860 ,0.000 ,-,0.1098 ,0.084 ,1.00E-02,9.13E+00,6.60E-01,6.80E-01,
2011/12/17 17:00,,-1860 ,0.000 ,-,0.1099 ,0.084 ,1.00E-02,9.08E+00,6.60E-01,6.80E-01,
2011/12/17 23:00,,-1860 ,0.000 ,-,0.1102 ,0.084 ,1.00E-02,9.01E+00,6.60E-01,6.80E-01,
2011/12/18 5:00,,-1860 ,0.000 ,-,0.1101 ,0.084 ,1.00E-02,9.08E+00,6.60E-01,6.80E-01,
2011/12/18 11:00,,-1850 ,0.000 ,-,0.1101 ,0.084 ,1.00E-02,9.08E+00,6.60E-01,6.80E-01,
2011/12/18 17:00,,-1850 ,0.000 ,-,0.1099 ,0.084 ,1.00E-02,9.14E+00,6.60E-01,6.80E-01,
2011/12/18 23:00,,-1860 ,-0.001 ,-,0.1101 ,0.084 ,1.00E-02,1.48E+01,6.60E-01,6.80E-01,
2011/12/19 5:00,,-1860 ,-0.001 ,-,0.1099 ,0.084 ,1.00E-02,1.13E+01,6.60E-01,6.80E-01,
2011/12/19 11:00,,-1850 ,-0.001 ,-,0.1100 ,0.084 ,1.00E-02,1.27E+01,6.60E-01,6.80E-01,
2011/12/19 17:00,,-1840 ,-0.001 ,-,0.1098 ,0.083 ,1.00E-02,1.05E+01,6.60E-01,6.80E-01,
2011/12/19 23:00,,-1860 ,-0.001 ,-,0.1100 ,0.084 ,1.00E-02,9.50E+00,6.60E-01,6.80E-01,
2011/12/20 5:00,,-1860 ,-0.001 ,-,0.1101 ,0.083 ,1.00E-02,9.13E+00,6.60E-01,6.80E-01,
2011/12/20 11:00,,-1850 ,-0.001 ,-,0.1101 ,0.083 ,1.00E-02,8.89E+00,6.60E-01,6.80E-01,
2011/12/20 17:00,,-1620 ,-0.003 ,-,0.1073 ,0.081 ,1.00E-02,9.99E+00,6.60E-01,6.80E-01,
2011/12/20 23:00,,-1640 ,-0.003 ,-,0.1072 ,0.081 ,1.00E-02,1.03E+01,6.60E-01,6.80E-01,
2011/12/21 5:00,,-1650 ,-0.003 ,-,0.1073 ,0.081 ,1.00E-02,9.08E+00,6.60E-01,6.80E-01,
2011/12/21 11:00,,-1650 ,-0.003 ,-,0.1072 ,0.081 ,1.00E-02,1.16E+01,6.60E-01,6.80E-01,
2011/12/21 17:00,,-1620 ,-0.003 ,-,0.1071 ,0.081 ,1.00E-02,8.31E+00,6.60E-01,6.80E-01,
2011/12/21 23:00,,-1620 ,-0.003 ,-,0.1068 ,0.081 ,1.00E-02,1.06E+01,6.60E-01,6.80E-01,
2011/12/22 5:00,,-1620 ,-0.003 ,-,0.1066 ,0.081 ,1.00E-02,1.22E+01,6.60E-01,6.80E-01,
2011/12/22 11:00,,-1590 ,-0.004 ,-,0.1062 ,0.081 ,1.00E-02,1.20E+01,6.60E-01,6.80E-01,
2011/12/22 17:00,,-1490 ,-0.004 ,-,0.1051 ,0.081 ,1.00E-02,1.23E+01,6.60E-01,6.80E-01,
2011/12/22 23:00,,-1490 ,-0.004 ,-,0.1051 ,0.081 ,1.00E-02,1.29E+01,6.60E-01,6.80E-01,
2011/12/23 5:00,,-1510 ,-0.004 ,-,0.1051 ,0.081 ,1.00E-02,1.14E+01,6.60E-01,6.80E-01,
2011/12/23 11:00,,-1520 ,-0.004 ,-,0.1053 ,0.081 ,1.00E-02,1.05E+01,6.60E-01,6.80E-01,
2011/12/23 17:00,,-1530 ,-0.004 ,-,0.1054 ,0.081 ,1.00E-02,9.59E+00,6.60E-01,6.80E-01,
2011/12/23 23:00,,-1560 ,-0.004 ,-,0.1056 ,0.081 ,1.00E-02,9.83E+00,6.60E-01,6.80E-01,
2011/12/24 5:00,,-1570 ,-0.004 ,-,0.1054 ,0.081 ,1.00E-02,1.09E+01,6.60E-01,6.80E-01,
2011/12/24 11:00,,-1580 ,-0.004 ,-,0.1056 ,0.081 ,1.00E-02,1.05E+01,6.60E-01,6.80E-01,
2011/12/24 17:00,,-1530 ,-0.004 ,-,0.1051 ,0.081 ,1.00E-02,1.09E+01,6.60E-01,6.80E-01,
2011/12/24 23:00,,-1540 ,-0.004 ,-,0.1051 ,0.081 ,1.00E-02,1.05E+01,6.60E-01,6.80E-01,
2011/12/25 5:00,,-1570 ,-0.004 ,-,0.1051 ,0.081 ,1.00E-02,1.07E+01,6.60E-01,6.80E-01,
2011/12/25 11:00,,-1580 ,-0.004 ,-,0.1053 ,0.081 ,1.00E-02,1.11E+01,6.60E-01,6.80E-01,
2011/12/25 17:00,,-1580 ,-0.004 ,-,0.1053 ,0.081 ,1.00E-02,9.32E+00,6.60E-01,6.80E-01,
2011/12/25 23:00,,-1610 ,-0.004 ,-,0.1054 ,0.081 ,1.00E-02,1.01E+01,6.60E-01,6.80E-01,
2011/12/26 5:00,,-1630 ,-0.004 ,-,0.1055 ,0.080 ,1.00E-02,1.23E+01,6.60E-01,6.80E-01,
2011/12/26 11:00,,-1650 ,-0.004 ,-,0.1057 ,0.080 ,1.00E-02,1.04E+01,6.60E-01,6.80E-01,
2011/12/26 17:00,,,-0.004 ,-,,,1.00E-02,1.13E+01,6.60E-01,6.80E-01,"Regarding reactor water level (fuel range) (B�j, D/W pressure, and S/C pressure, data is missing due to power conversion work"
2011/12/26 23:00,,-1680 ,-0.004 ,-,0.1060 ,0.114 ,1.00E-02,1.12E+01,6.60E-01,6.80E-01,
2011/12/27 5:00,,-1700 ,-0.004 ,-,0.1061 ,0.108 ,1.00E-02,1.11E+01,6.60E-01,6.80E-01,
2011/12/27 11:00,,-1720 ,-0.004 ,-,0.1063 ,0.102 ,1.00E-02,9.01E+00,6.60E-01,6.80E-01,
2011/12/27 17:00,,-1710 ,-0.005 ,-,0.1065 ,0.097 ,1.00E-02,9.08E+00,6.60E-01,6.80E-01,
2011/12/27 23:00,,-1750 ,-0.005 ,-,0.1066 ,0.099 ,1.00E-02,8.15E+00,6.60E-01,6.80E-01,
2011/12/28 5:00,,-1770 ,-0.005 ,-,0.1066 ,0.098 ,1.00E-02,7.74E+00,6.60E-01,6.80E-01,
2011/12/28 11:00,,-1780 ,-0.005 ,-,0.1068 ,0.094 ,1.00E-02,7.58E+00,6.60E-01,6.80E-01,
2011/12/28 17:00,,-1790 ,-0.005 ,-,0.1071 ,0.095 ,1.00E-02,7.68E+00,6.60E-01,6.80E-01,
2011/12/28 23:00,,-1810 ,-0.004 ,-,0.1071 ,0.095 ,1.00E-02,7.56E+00,6.60E-01,6.80E-01,
2011/12/29 5:00,,-1800 ,-0.004 ,-,0.1069 ,0.093 ,1.00E-02,7.50E+00,6.60E-01,6.80E-01,
2011/12/29 11:00,,-1760 ,-0.004 ,-,0.1066 ,0.099 ,1.00E-02,7.44E+00,6.60E-01,6.80E-01,
2011/12/29 17:00,,-1690 ,-0.004 ,-,0.1062 ,0.126 ,1.00E-02,7.43E+00,6.60E-01,6.80E-01,
2011/12/29 23:00,,-1710 ,-0.004 ,-,0.1062 ,0.097 ,1.00E-02,7.40E+00,6.60E-01,6.80E-01,
2011/12/30 5:00,,-1730 ,-0.004 ,-,0.1062 ,0.096 ,1.00E-02,7.37E+00,6.60E-01,6.80E-01,
2011/12/30 11:00,,-1750 ,-0.004 ,-,0.1065 ,0.119 ,1.00E-02,7.34E+00,6.60E-01,6.80E-01,
2011/12/30 17:00,,-1740 ,-0.004 ,-,0.1066 ,0.119 ,1.00E-02,7.38E+00,6.60E-01,6.80E-01,
2011/12/30 23:00,,-1770 ,-0.004 ,-,0.1066 ,0.116 ,1.00E-02,7.38E+00,6.60E-01,6.80E-01,
2011/12/31 5:00,,-1790 ,-0.004 ,-,0.1068 ,0.099 ,1.00E-02,7.34E+00,6.60E-01,6.80E-01,
2011/12/31 11:00,,-1790 ,-0.004 ,-,0.1069 ,0.115 ,1.00E-02,7.37E+00,6.60E-01,6.80E-01,
2011/12/31 17:00,,-1780 ,-0.004 ,-,0.1069 ,0.133 ,1.00E-02,7.31E+00,6.60E-01,6.80E-01,
2011/12/31 23:00,,-1810 ,-0.004 ,-,0.1071 ,0.122 ,1.00E-02,7.31E+00,6.60E-01,6.80E-01,
2012/1/1 5:00,,-1820 ,-0.004 ,-,0.1070 ,0.109 ,1.00E-02,7.21E+00,6.60E-01,6.80E-01,
2012/1/1 11:00,,-1790 ,-0.004 ,-,0.1069 ,0.115 ,1.00E-02,7.21E+00,6.60E-01,6.80E-01,
2012/1/1 17:00,,-1730 ,-0.004 ,-,0.1065 ,0.129 ,1.00E-02,7.34E+00,6.60E-01,6.80E-01,
2012/1/1 23:00,,-1730 ,-0.004 ,-,0.1060 ,0.119 ,1.00E-02,7.22E+00,6.60E-01,6.80E-01,
2012/1/2 5:00,,-1710 ,-0.004 ,-,0.1056 ,0.127 ,1.00E-02,7.15E+00,6.60E-01,6.80E-01,
2012/1/2 11:00,,-1690 ,-0.004 ,-,0.1055 ,0.132 ,1.00E-02,7.06E+00,6.60E-01,6.80E-01,
2012/1/2 17:00,,-1680 ,-0.004 ,-,0.1053 ,0.136 ,1.00E-02,7.04E+00,6.60E-01,6.80E-01,
2012/1/2 23:00,,-1720 ,-0.004 ,-,0.1057 ,0.135 ,1.00E-02,7.04E+00,6.60E-01,6.80E-01,
2012/1/3 5:00,,-1740 ,-0.004 ,-,0.1056 ,0.136 ,1.00E-02,7.02E+00,6.60E-01,6.80E-01,
2012/1/3 11:00,,-1740 ,-0.004 ,-,0.1057 ,0.131 ,1.00E-02,6.95E+00,6.60E-01,6.80E-01,
2012/1/3 17:00,,-1720 ,-0.004 ,-,0.1056 ,0.134 ,1.00E-02,6.93E+00,6.50E-01,6.80E-01,
2012/1/3 23:00,,-1730 ,-0.004 ,-,0.1056 ,0.136 ,1.00E-02,6.86E+00,6.50E-01,6.80E-01,
2012/1/4 5:00,,-1710 ,-0.004 ,-,0.1054 ,0.134 ,1.00E-02,6.86E+00,6.50E-01,6.80E-01,
2012/1/4 11:00,,-1680 ,-0.004 ,-,0.1051 ,0.134 ,1.00E-02,6.86E+00,6.50E-01,6.80E-01,
2012/1/4 17:00,,-1670 ,-0.004 ,-,0.1049 ,0.133 ,1.00E-02,6.84E+00,6.50E-01,6.70E-01,
2012/1/4 23:00,,-1720 ,-0.004 ,-,0.1052 ,0.129 ,1.00E-02,6.81E+00,6.50E-01,6.80E-01,
2012/1/5 5:00,,-1740 ,-0.004 ,-,0.1053 ,0.127 ,1.00E-02,6.92E+00,6.50E-01,6.80E-01,
2012/1/5 11:00,,-1760 ,-0.004 ,-,0.1056 ,0.125 ,1.00E-02,6.92E+00,6.50E-01,6.80E-01,
2012/1/5 17:00,,-1780 ,-0.004 ,-,0.1059 ,0.129 ,1.00E-02,6.89E+00,6.50E-01,6.80E-01,
2012/1/5 23:00,,-1830 ,-0.005 ,-,0.1063 ,0.122 ,1.00E-02,7.88E+00,6.60E-01,6.80E-01,
2012/1/6 5:00,,-1850 ,-0.005 ,-,0.1066 ,0.131 ,1.00E-02,7.43E+00,6.50E-01,6.80E-01,
2012/1/6 11:00,,-1850 ,-0.005 ,-,0.1070 ,0.124 ,1.00E-02,7.76E+00,6.50E-01,6.80E-01,
2012/1/6 17:00,,-1830 ,-0.005 ,-,0.1067 ,0.125 ,1.00E-02,6.86E+00,6.50E-01,6.80E-01,
2012/1/6 23:00,,-1840 ,-0.005 ,-,0.1066 ,0.128 ,1.00E-02,7.18E+00,6.50E-01,6.80E-01,
2012/1/7 5:00,,-1870 ,-0.005 ,-,0.1069 ,0.125 ,1.00E-02,5.78E+00,6.50E-01,6.80E-01,
2012/1/7 11:00,,-1860 ,-0.005 ,-,0.1071 ,0.125 ,1.00E-02,5.83E+00,6.50E-01,6.80E-01,
2012/1/7 17:00,,-1860 ,-0.005 ,-,0.1071 ,0.128 ,1.00E-02,5.90E+00,6.50E-01,6.80E-01,
2012/1/7 23:00,,-1870 ,-0.005 ,-,0.1074 ,0.128 ,1.00E-02,6.10E+00,6.50E-01,6.80E-01,
2012/1/8 5:00,,-1890 ,-0.005 ,-,0.1072 ,0.116 ,1.00E-02,5.95E+00,6.50E-01,6.80E-01,
2012/1/8 11:00,,-1860 ,-0.005 ,-,0.1074 ,0.124 ,1.00E-02,6.23E+00,6.50E-01,6.80E-01,
2012/1/8 17:00,,-1850 ,-0.005 ,-,0.1073 ,0.125 ,1.00E-02,6.28E+00,6.50E-01,6.70E-01,
2012/1/8 23:00,,-1860 ,-0.005 ,-,0.1073 ,0.128 ,1.00E-02,6.23E+00,6.50E-01,6.70E-01,
2012/1/9 5:00,,-1830 ,-0.005 ,-,0.1070 ,0.127 ,1.00E-02,6.21E+00,6.50E-01,6.70E-01,
2012/1/9 11:00,,-1810 ,-0.005 ,-,0.1069 ,0.121 ,1.00E-02,6.15E+00,6.50E-01,6.70E-01,
2012/1/9 17:00,,-1770 ,-0.005 ,-,0.1067 ,0.122 ,1.00E-02,6.13E+00,6.50E-01,6.80E-01,
2012/1/9 23:00,,-1790 ,-0.005 ,-,0.1069 ,0.123 ,1.00E-02,6.15E+00,6.50E-01,6.70E-01,
2012/1/10 5:00,,-1800 ,-0.005 ,-,0.1069 ,0.123 ,1.00E-02,6.21E+00,6.50E-01,6.70E-01,
2012/1/10 11:00,,-1800 ,-0.005 ,-,0.1069 ,0.124 ,1.00E-02,6.56E+00,6.50E-01,6.70E-01,
2012/1/10 17:00,,-1760 ,-0.005 ,-,0.1066 ,0.121 ,1.00E-02,7.04E+00,6.50E-01,6.70E-01,
2012/1/10 23:00,,-1770 ,-0.004 ,-,0.1066 ,0.124 ,1.00E-02,6.89E+00,6.50E-01,6.70E-01,
2012/1/11 5:00,,-1740 ,-0.004 ,-,0.1060 ,0.120 ,1.00E-02,6.83E+00,6.50E-01,6.70E-01,
2012/1/11 11:00,,-1750 ,-0.005 ,-,0.1060 ,0.123 ,1.00E-02,6.81E+00,6.50E-01,6.70E-01,
2012/1/11 17:00,,-1740 ,-0.005 ,-,0.1060 ,0.124 ,1.00E-02,6.81E+00,6.50E-01,6.70E-01,
2012/1/11 23:00,,-1800 ,-0.005 ,-,0.1065 ,0.124 ,1.00E-02,8.57E+00,6.50E-01,6.70E-01,
2012/1/12 5:00,,-1840 ,-0.005 ,-,0.1067 ,0.120 ,1.00E-02,6.53E+00,6.50E-01,6.70E-01,
2012/1/12 11:00,,-1860 ,-0.005 ,-,0.1070 ,0.124 ,1.00E-02,6.39E+00,6.50E-01,6.70E-01,
2012/1/12 17:00,,-1830 ,-0.005 ,-,0.1068 ,0.122 ,1.00E-02,7.33E+00,6.50E-01,6.70E-01,
2012/1/12 23:00,,-1830 ,-0.005 ,-,0.1067 ,0.123 ,1.00E-02,7.21E+00,6.50E-01,6.80E-01,
2012/1/13 5:00,,-1780 ,-0.005 ,-,0.1061 ,0.120 ,1.00E-02,7.15E+00,6.50E-01,6.70E-01,
2012/1/13 11:00,,-1750 ,-0.005 ,-,0.1060 ,0.135 ,1.00E-02,7.06E+00,6.50E-01,6.70E-01,
2012/1/13 17:00,,-1710 ,-0.005 ,-,0.1056 ,0.122 ,1.00E-02,6.98E+00,6.50E-01,6.70E-01,
2012/1/13 23:00,,-1750 ,-0.005 ,-,0.1059 ,0.119 ,1.00E-02,6.95E+00,6.50E-01,6.80E-01,
2012/1/14 5:00,,-1760 ,-0.005 ,-,0.1058 ,0.122 ,1.00E-02,6.93E+00,6.50E-01,6.70E-01,
2012/1/14 11:00,,-1770 ,-0.005 ,-,0.1060 ,0.124 ,1.00E-02,6.93E+00,6.50E-01,6.70E-01,
2012/1/14 17:00,,-1750 ,-0.005 ,-,0.1059 ,0.129 ,1.00E-02,6.89E+00,6.50E-01,6.70E-01,
2012/1/14 23:00,,-1770 ,-0.005 ,-,0.1059 ,0.122 ,1.00E-02,6.89E+00,6.50E-01,6.70E-01,
2012/1/15 5:00,,-1780 ,-0.005 ,-,0.1060 ,0.131 ,1.00E-02,6.88E+00,6.50E-01,6.70E-01,
2012/1/15 11:00,,-1770 ,-0.005 ,-,0.1060 ,0.136 ,1.00E-02,6.89E+00,6.50E-01,6.70E-01,
2012/1/15 17:00,,-1740 ,-0.005 ,-,0.1060 ,0.121 ,1.00E-02,6.92E+00,6.50E-01,6.70E-01,
2012/1/15 23:00,,-1780 ,-0.005 ,-,0.1063 ,0.122 ,1.00E-02,6.95E+00,6.50E-01,6.70E-01,
2012/1/16 5:00,,-1810 ,-0.005 ,-,0.1065 ,0.120 ,1.00E-02,6.95E+00,6.50E-01,6.70E-01,
2012/1/16 11:00,,-1810 ,-0.005 ,-,0.1066 ,0.119 ,1.00E-02,6.98E+00,6.50E-01,6.70E-01,
2012/1/16 17:00,,-1780 ,-0.005 ,-,0.1065 ,0.123 ,1.00E-02,6.98E+00,6.50E-01,6.70E-01,
2012/1/16 23:00,,-1790 ,-0.005 ,-,0.1067 ,0.123 ,1.00E-02,7.04E+00,6.50E-01,6.70E-01,
2012/1/17 5:00,,-1790 ,-0.005 ,-,0.1066 ,0.122 ,1.00E-02,7.34E+00,6.50E-01,6.80E-01,
2012/1/17 11:00,,-1800 ,-0.005 ,-,0.1067 ,0.127 ,1.00E-02,6.72E+00,6.50E-01,6.70E-01,
2012/1/17 17:00,,-1720 ,-0.005 ,-,0.1059 ,0.122 ,1.00E-02,9.88E+00,6.50E-01,6.70E-01,
2012/1/17 23:00,,-1810 ,-0.005 ,-,0.1070 ,0.120 ,1.00E-02,8.01E+00,6.50E-01,6.70E-01,
2012/1/18 5:00,,-1810 ,-0.005 ,-,0.1069 ,0.124 ,1.00E-02,8.07E+00,6.50E-01,6.70E-01,
2012/1/18 11:00,,-1820 ,-0.005 ,-,0.1072 ,0.118 ,1.00E-02,7.25E+00,6.50E-01,6.70E-01,
2012/1/18 17:00,,-1790 ,-0.005 ,-,0.1069 ,0.117 ,1.00E-02,1.16E+01,6.50E-01,6.70E-01,
2012/1/18 23:00,,-1800 ,-0.005 ,-,0.1070 ,0.117 ,1.00E-02,1.16E+01,6.50E-01,6.70E-01,
2012/1/19 5:00,,-1810 ,-0.005 ,-,0.1072 ,0.120 ,1.00E-02,6.44E+00,6.50E-01,6.70E-01,
2012/1/19 11:00,,-1830 ,-0.005 ,-,0.1075 ,0.120 ,1.00E-02,7.31E+00,6.50E-01,6.70E-01,
2012/1/19 17:00,,-1820 ,-0.005 ,-,0.1074 ,0.118 ,1.00E-02,6.81E+00,6.50E-01,6.70E-01,
2012/1/19 23:00,,-1820 ,-0.005 ,-,0.1075 ,0.120 ,1.00E-02,6.97E+00,6.50E-01,6.70E-01,
2012/1/20 5:00,,-1800 ,-0.005 ,-,0.1074 ,0.122 ,1.00E-02,7.19E+00,6.50E-01,6.70E-01,
2012/1/20 11:00,,-1790 ,-0.005 ,-,0.1072 ,0.118 ,1.00E-02,7.21E+00,6.50E-01,6.70E-01,
2012/1/20 17:00,,-1780 ,-0.005 ,-,0.1070 ,0.119 ,1.00E-02,7.21E+00,6.50E-01,6.70E-01,
2012/1/20 23:00,,-1780 ,-0.005 ,-,0.1071 ,0.123 ,1.00E-02,7.21E+00,6.50E-01,6.70E-01,
2012/1/21 5:00,,-1780 ,-0.005 ,-,0.1070 ,0.119 ,1.00E-02,7.21E+00,6.50E-01,6.70E-01,
2012/1/21 11:00,,-1790 ,-0.005 ,-,0.1071 ,0.120 ,1.00E-02,7.37E+00,6.50E-01,6.70E-01,
2012/1/21 17:00,,-1770 ,-0.005 ,-,0.1069 ,0.127 ,1.00E-02,7.31E+00,6.50E-01,6.70E-01,
2012/1/21 23:00,,-1770 ,-0.005 ,-,0.1067 ,0.125 ,1.00E-02,7.31E+00,6.50E-01,6.70E-01,
2012/1/22 5:00,,-1760 ,-0.005 ,-,0.1065 ,0.124 ,1.00E-02,7.37E+00,6.50E-01,6.70E-01,
2012/1/22 11:00,,-1740 ,-0.005 ,-,0.1062 ,0.125 ,1.00E-02,7.37E+00,6.50E-01,6.70E-01,
2012/1/22 17:00,,-1690 ,-0.005 ,-,0.1059 ,0.122 ,1.00E-02,7.34E+00,6.50E-01,6.70E-01,
2012/1/22 23:00,,-1670 ,-0.005 ,-,0.1055 ,0.120 ,1.00E-02,7.37E+00,6.50E-01,6.70E-01,
2012/1/23 5:00,,-1660 ,-0.004 ,-,0.1055 ,0.122 ,1.00E-02,7.44E+00,6.50E-01,6.70E-01,
2012/1/23 11:00,,-1670 ,-0.004 ,-,0.1056 ,0.120 ,1.00E-02,7.84E+00,6.50E-01,6.70E-01,
2012/1/23 17:00,,-1670 ,-0.004 ,-,0.1057 ,0.122 ,1.00E-02,7.78E+00,6.50E-01,6.70E-01,
2012/1/23 23:00,,-1690 ,-0.004 ,-,0.1060 ,0.122 ,1.00E-02,7.95E+00,6.50E-01,6.70E-01,
2012/1/24 5:00,,-1710 ,-0.004 ,-,0.1059 ,0.125 ,1.00E-02,8.94E+00,6.50E-01,6.70E-01,
2012/1/24 11:00,,-1730 ,-0.004 ,-,0.1061 ,0.123 ,1.00E-02,9.27E+00,6.50E-01,6.70E-01,
2012/1/24 17:00,,-1720 ,-0.004 ,-,0.1061 ,0.122 ,1.00E-02,9.88E+00,6.40E-01,6.70E-01,
2012/1/24 23:00,,-1730 ,-0.004 ,-,0.1061 ,0.131 ,1.00E-02,9.88E+00,6.50E-01,6.70E-01,
2012/1/25 5:00,,-1700 ,-0.004 ,-,0.1057 ,0.126 ,1.00E-02,8.89E+00,6.40E-01,6.70E-01,
2012/1/25 11:00,,-1710 ,-0.004 ,-,0.1058 ,0.123 ,1.00E-02,9.08E+00,6.50E-01,6.70E-01,
2012/1/25 17:00,,-1730 ,-0.004 ,-,0.1056 ,0.115 ,1.00E-02,9.27E+00,6.40E-01,6.70E-01,
2012/1/25 23:00,,-1770 ,-0.004 ,-,0.1058 ,0.112 ,1.00E-02,1.20E+01,6.50E-01,6.70E-01,
2012/1/26 5:00,,-1800 ,-0.005 ,-,0.1059 ,0.112 ,1.00E-02,9.75E+00,6.40E-01,6.70E-01,
2012/1/26 11:00,,-1830 ,-0.005 ,-,0.1062 ,0.114 ,1.00E-02,9.70E+00,6.50E-01,6.70E-01,
2012/1/26 17:00,,-1820 ,-0.005 ,-,0.1066 ,0.114 ,1.00E-02,7.84E+00,6.40E-01,6.70E-01,
2012/1/26 23:00,,-1830 ,-0.005 ,-,0.1066 ,0.120 ,1.00E-02,7.15E+00,6.40E-01,6.70E-01,
2012/1/27 5:00,,-1820 ,-0.005 ,-,0.1067 ,0.125 ,1.00E-02,6.70E+00,6.50E-01,6.70E-01,
2012/1/27 11:00,,-1810 ,-0.005 ,-,0.1066 ,0.119 ,1.00E-02,8.33E+00,6.50E-01,6.70E-01,
2012/1/27 17:00,,-1800 ,-0.005 ,-,0.1066 ,0.122 ,1.00E-02,8.22E+00,6.40E-01,6.70E-01,
2012/1/27 23:00,,-1800 ,-0.005 ,-,0.1065 ,0.123 ,1.00E-02,9.40E+00,6.40E-01,6.70E-01,
2012/1/28 5:00,,-1800 ,-0.005 ,-,0.1065 ,0.124 ,1.00E-02,8.49E+00,6.40E-01,6.70E-01,
2012/1/28 11:00,,-1810 ,-0.005 ,-,0.1066 ,0.123 ,1.00E-02,1.01E+01,6.40E-01,6.70E-01,
2012/1/28 17:00,,-1800 ,-0.005 ,-,0.1066 ,0.122 ,1.00E-02,9.08E+00,6.40E-01,6.70E-01,
2012/1/28 23:00,,-1810 ,-0.005 ,-,0.1066 ,0.123 ,1.00E-02,1.04E+01,6.50E-01,6.70E-01,
2012/1/29 5:00,,-1810 ,-0.005 ,-,0.1065 ,0.128 ,1.00E-02,7.91E+00,6.50E-01,6.70E-01,
2012/1/29 11:00,,-1810 ,-0.005 ,-,0.1066 ,0.123 ,1.00E-02,9.20E+00,6.40E-01,6.70E-01,
2012/1/29 17:00,,-1800 ,-0.005 ,-,0.1062 ,0.123 ,1.00E-02,1.06E+01,6.40E-01,6.70E-01,
2012/1/29 23:00,,-1810 ,-0.005 ,-,0.1065 ,0.124 ,1.00E-02,9.59E+00,6.40E-01,6.70E-01,
2012/1/30 5:00,,-1810 ,-0.005 ,-,0.1062 ,0.124 ,1.00E-02,8.74E+00,6.50E-01,6.70E-01,
2012/1/30 11:00,,-1830 ,-0.005 ,-,0.1062 ,0.122 ,1.00E-02,9.20E+00,6.40E-01,6.70E-01,
2012/1/30 17:00,,-1830 ,-0.005 ,-,0.1063 ,0.123 ,1.00E-02,8.57E+00,6.40E-01,6.70E-01,
2012/1/30 23:00,,-1860 ,-0.005 ,-,0.1063 ,0.123 ,1.00E-02,8.46E+00,6.40E-01,6.70E-01,
2012/1/31 5:00,,-1870 ,-0.005 ,-,0.1062 ,0.122 ,1.00E-02,7.78E+00,6.40E-01,6.70E-01,
2012/1/31 11:00,,-1870 ,-0.005 ,-,0.1063 ,0.122 ,1.00E-02,5.95E+00,6.40E-01,6.70E-01,
2012/1/31 17:00,,-1860 ,-0.005 ,-,0.1065 ,0.120 ,1.00E-02,6.05E+00,6.40E-01,6.70E-01,
2012/1/31 23:00,,-1860 ,-0.005 ,-,0.1065 ,0.120 ,1.00E-02,6.05E+00,6.50E-01,6.70E-01,
2012/2/1 5:00,,-1830 ,-0.005 ,-,0.1060 ,0.120 ,1.00E-02,6.05E+00,6.50E-01,6.80E-01,
2012/2/1 11:00,,-1760 ,-0.005 ,-,0.1053 ,0.119 ,1.00E-02,6.08E+00,6.40E-01,6.70E-01,
2012/2/1 17:00,,-1710 ,-0.005 ,-,0.1048 ,0.120 ,1.00E-02,6.08E+00,6.40E-01,6.60E-01,
2012/2/1 23:00,,-1720 ,-0.005 ,-,0.1049 ,0.120 ,1.00E-02,6.13E+00,6.40E-01,6.70E-01,
2012/2/2 5:00,,-1720 ,-0.005 ,-,0.1047 ,0.121 ,1.00E-02,6.25E+00,6.40E-01,6.70E-01,
2012/2/2 11:00,,-1730 ,-0.005 ,-,0.1048 ,0.122 ,1.00E-02,8.39E+00,6.50E-01,6.70E-01,
2012/2/2 17:00,,-1760 ,-0.005 ,-,0.1052 ,0.123 ,1.00E-02,8.46E+00,6.40E-01,6.70E-01,
2012/2/2 23:00,,-1820 ,-0.005 ,-,0.1058 ,0.124 ,1.00E-02,4.93E+00,6.50E-01,6.70E-01,
2012/2/3 5:00,,-1840 ,-0.005 ,-,0.1061 ,0.123 ,1.00E-02,7.06E+00,6.50E-01,6.70E-01,
2012/2/3 11:00,,-1850 ,-0.005 ,-,0.1063 ,0.124 ,1.00E-02,6.75E+00,6.50E-01,6.70E-01,
2012/2/3 17:00,,-1850 ,-0.005 ,-,0.1063 ,0.120 ,1.00E-02,6.10E+00,6.50E-01,6.70E-01,
2012/2/3 23:00,,-1850 ,-0.005 ,-,0.1063 ,0.121 ,1.00E-02,6.50E+00,6.50E-01,6.80E-01,
2012/2/4 5:00,,-1840 ,-0.005 ,-,0.1060 ,0.118 ,1.00E-02,6.51E+00,6.50E-01,6.70E-01,
2012/2/4 11:00,,-1820 ,-0.005 ,-,0.1061 ,0.118 ,1.00E-02,6.53E+00,6.50E-01,6.70E-01,
2012/2/4 17:00,,-1820 ,-0.005 ,-,0.1061 ,0.117 ,1.00E-02,7.12E+00,6.50E-01,6.70E-01,
2012/2/4 23:00,,-1860 ,-0.005 ,-,0.1066 ,0.119 ,1.00E-02,7.21E+00,6.40E-01,6.70E-01,
2012/2/5 5:00,,-1870 ,-0.005 ,-,0.1069 ,0.122 ,1.00E-02,6.58E+00,6.50E-01,6.70E-01,
2012/2/5 11:00,,-1860 ,-0.005 ,-,0.1073 ,0.120 ,1.00E-02,6.84E+00,6.50E-01,6.70E-01,
2012/2/5 17:00,,-1850 ,-0.005 ,-,0.1072 ,0.119 ,1.00E-02,6.95E+00,6.40E-01,6.70E-01,
2012/2/5 23:00,,-1840 ,-0.005 ,-,0.1072 ,0.117 ,1.00E-02,7.37E+00,6.50E-01,6.70E-01,
2012/2/6 5:00,,-1840 ,-0.005 ,-,0.1071 ,0.119 ,1.00E-02,7.21E+00,6.50E-01,6.70E-01,
2012/2/6 11:00,,-1830 ,-0.005 ,-,0.1070 ,0.115 ,1.00E-02,7.06E+00,6.50E-01,6.70E-01,
2012/2/6 17:00,,-1780 ,-0.005 ,-,0.1065 ,0.113 ,1.00E-02,7.04E+00,6.50E-01,6.70E-01,
2012/2/6 23:00,,-1730 ,-0.005 ,-,0.1059 ,0.119 ,1.00E-02,7.01E+00,6.50E-01,6.70E-01,
2012/2/7 5:00,,-1660 ,-0.005 ,-,0.1051 ,0.120 ,1.00E-02,6.44E+00,6.50E-01,6.70E-01,
2012/2/7 11:00,,-1620 ,-0.005 ,-,0.1048 ,0.118 ,1.00E-02,6.36E+00,6.40E-01,6.80E-01,
2012/2/7 17:00,,-1580 ,-0.005 ,-,0.1044 ,0.118 ,1.00E-02,6.39E+00,6.40E-01,6.70E-01,
2012/2/7 23:00,,-1580 ,-0.005 ,-,0.1044 ,0.117 ,1.00E-02,6.84E+00,6.40E-01,6.70E-01,
2012/2/8 5:00,,-1620 ,-0.005 ,-,0.1048 ,0.125 ,1.00E-02,7.21E+00,6.40E-01,6.70E-01,
2012/2/8 11:00,,-1650 ,-0.005 ,-,0.1051 ,0.119 ,1.00E-02,7.19E+00,6.40E-01,6.70E-01,
2012/2/8 17:00,,-1650 ,-0.005 ,-,0.1051 ,0.120 ,1.00E-02,5.27E+00,6.40E-01,6.70E-01,
2012/2/8 23:00,,-1690 ,-0.005 ,-,0.1056 ,0.122 ,1.00E-02,5.38E+00,6.40E-01,6.70E-01,
2012/2/9 5:00,,-1720 ,-0.005 ,-,0.1056 ,0.122 ,1.00E-02,5.45E+00,6.40E-01,6.70E-01,
2012/2/9 11:00,,-1750 ,-0.005 ,-,0.1061 ,0.128 ,1.00E-02,5.64E+00,6.40E-01,6.70E-01,
2012/2/9 17:00,,-1760 ,-0.005 ,-,0.1062 ,0.122 ,1.00E-02,7.25E+00,6.40E-01,6.70E-01,
2012/2/9 23:00,,,-0.005 ,-,,0.127 ,0.00E+00,4.78E+00,6.40E-01,6.80E-01,"The data of Reactor water level (A), (B) and D/W pressure are lacking because of the power trouble of measuring instrument."
2012/2/10 5:00,,,-0.005 ,-,,0.124 ,0.00E+00,4.92E+00,6.40E-01,6.80E-01,"The data of Reactor water level (A), (B) and D/W pressure are lacking because of the power trouble of measuring instrument."
2012/2/10 11:00,,-1790 ,-0.005 ,-,0.1067 ,0.123 ,1.00E-02,5.12E+00,6.40E-01,6.70E-01,
2012/2/10 17:00,,-1740 ,-0.005 ,-,0.1061 ,0.118 ,1.00E-02,5.90E+00,6.40E-01,6.70E-01,
2012/2/10 23:00,,-1780 ,-0.005 ,-,0.1063 ,0.125 ,1.00E-02,7.12E+00,6.40E-01,6.70E-01,
2012/2/11 5:00,,-1790 ,-0.005 ,-,0.1062 ,0.124 ,1.00E-02,7.15E+00,6.40E-01,6.70E-01,
2012/2/11 11:00,,-1810 ,-0.005 ,-,0.1067 ,0.123 ,1.00E-02,4.57E+00,6.40E-01,6.70E-01,
2012/2/11 17:00,,-1800 ,-0.005 ,-,0.1066 ,0.118 ,1.00E-02,4.61E+00,6.40E-01,6.70E-01,
2012/2/11 23:00,,-1800 ,-0.005 ,-,0.1067 ,0.123 ,1.00E-02,4.65E+00,6.40E-01,6.70E-01,
2012/2/12 5:00,,-1800 ,-0.005 ,-,0.1066 ,0.123 ,1.00E-02,4.65E+00,6.40E-01,6.70E-01,
2012/2/12 11:00,,-1820 ,-0.005 ,-,0.1070 ,0.120 ,1.00E-02,4.65E+00,6.40E-01,6.70E-01,
2012/2/12 17:00,,-1830 ,-0.005 ,-,0.1070 ,0.126 ,1.00E-02,4.65E+00,6.40E-01,6.70E-01,
2012/2/12 23:00,,-1850 ,-0.005 ,-,0.1073 ,0.120 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/13 5:00,,-1860 ,-0.005 ,-,0.1075 ,0.119 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/13 11:00,,-1860 ,-0.005 ,-,0.1074 ,0.119 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/13 17:00,,-1830 ,-0.005 ,-,0.1072 ,0.117 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/13 23:00,,-1810 ,-0.005 ,-,0.1070 ,0.118 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/14 5:00,,-1810 ,-0.005 ,-,0.1070 ,0.117 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/14 11:00,,-1790 ,-0.005 ,-,0.1069 ,0.120 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/14 17:00,,-1760 ,-0.005 ,-,0.1066 ,0.115 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/14 23:00,,-1740 ,-0.005 ,-,0.1061 ,0.117 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/15 5:00,,-1700 ,-0.005 ,-,0.1058 ,0.116 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/15 11:00,,-1680 ,-0.005 ,-,0.1057 ,0.115 ,1.00E-02,4.67E+00,6.40E-01,6.80E-01,
2012/2/15 17:00,,-1710 ,-0.005 ,-,0.1060 ,0.116 ,1.00E-02,4.67E+00,6.40E-01,6.80E-01,
2012/2/15 23:00,,-1740 ,-0.005 ,-,0.1063 ,0.122 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/16 5:00,,-1750 ,-0.005 ,-,0.1062 ,0.122 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/16 11:00,,-1770 ,-0.005 ,-,0.1065 ,0.121 ,1.00E-02,4.67E+00,6.40E-01,6.70E-01,
2012/2/16 17:00,,-1740 ,-0.005 ,-,0.1063 ,0.117 ,1.00E-02,4.71E+00,6.40E-01,6.70E-01,
2012/2/16 23:00,,-1750 ,-0.005 ,-,0.1061 ,0.122 ,1.00E-02,4.73E+00,6.40E-01,6.70E-01,
2012/2/17 5:00,,-1730 ,-0.005 ,-,0.1060 ,0.120 ,1.00E-02,4.77E+00,6.40E-01,6.70E-01,
2012/2/17 11:00,,-1740 ,-0.005 ,-,0.1060 ,0.121 ,1.00E-02,4.79E+00,6.40E-01,6.70E-01,
2012/2/17 17:00,,-1720 ,-0.005 ,-,0.1058 ,0.123 ,1.00E-02,4.79E+00,6.40E-01,6.70E-01,
2012/2/17 23:00,,-1730 ,-0.005 ,-,0.1059 ,0.124 ,1.00E-02,4.87E+00,6.40E-01,6.70E-01,
2012/2/18 5:00,,-1730 ,-0.005 ,-,0.1058 ,0.124 ,1.00E-02,5.29E+00,6.40E-01,6.70E-01,
2012/2/18 11:00,,-1750 ,-0.005 ,-,0.1060 ,0.122 ,1.00E-02,7.34E+00,6.40E-01,6.70E-01,
2012/2/18 17:00,,-1770 ,-0.005 ,-,0.1061 ,0.116 ,1.00E-02,7.58E+00,6.40E-01,6.70E-01,
2012/2/18 23:00,,-1820 ,-0.005 ,-,0.1067 ,0.121 ,1.00E-02,4.83E+01,6.40E-01,6.70E-01,
2012/2/19 5:00,,-1840 ,-0.005 ,-,0.1069 ,0.120 ,1.00E-02,4.78E+01,6.40E-01,6.80E-01,
2012/2/19 11:00,,-1840 ,-0.005 ,-,0.1070 ,0.120 ,1.00E-02,4.73E+01,6.40E-01,6.70E-01,
2012/2/19 17:00,,-1830 ,-0.005 ,-,0.1070 ,0.120 ,1.00E-02,4.73E+01,6.40E-01,6.70E-01,
2012/2/19 23:00,,-1860 ,-0.005 ,-,0.1072 ,0.119 ,1.00E-02,4.73E+01,6.40E-01,6.80E-01,
2012/2/20 5:00,,-1860 ,-0.005 ,-,0.1073 ,0.118 ,1.00E-02,1.11E+01,6.40E-01,6.80E-01,
2012/2/20 11:00,,-1860 ,-0.005 ,-,0.1075 ,0.118 ,1.00E-02,8.94E+00,6.40E-01,6.70E-01,
2012/2/20 17:00,,-1830 ,-0.005 ,-,0.1074 ,0.116 ,1.00E-02,9.83E+00,6.40E-01,6.80E-01,
2012/2/20 23:00,,-1850 ,-0.005 ,-,0.1075 ,0.118 ,1.00E-02,5.66E+00,6.40E-01,6.80E-01,
2012/2/21 5:00,,-1820 ,-0.005 ,-,0.1071 ,0.118 ,1.00E-02,5.62E+00,6.40E-01,6.80E-01,
2012/2/21 11:00,,-1810 ,-0.005 ,-,0.1071 ,0.114 ,1.00E-02,2.72E+01,6.40E-01,6.80E-01,
2012/2/21 17:00,,-1790 ,-0.005 ,-,0.1068 ,0.119 ,1.00E-02,5.39E+01,6.40E-01,6.80E-01,
2012/2/21 23:00,,-1810 ,-0.005 ,-,0.1071 ,0.118 ,1.00E-02,5.28E+01,6.40E-01,6.70E-01,
2012/2/22 5:00,,-1830 ,-0.005 ,-,0.1073 ,0.117 ,1.00E-02,5.25E+01,6.40E-01,6.70E-01,
2012/2/22 11:00,,-1860 ,-0.005 ,-,0.1076 ,0.117 ,1.00E-02,5.21E+01,6.40E-01,6.70E-01,
2012/2/22 17:00,,-1860 ,-0.005 ,-,0.1079 ,0.118 ,1.00E-02,5.19E+01,6.40E-01,6.70E-01,
2012/2/22 23:00,,-1840 ,-0.005 ,-,0.1079 ,0.118 ,1.00E-02,5.19E+01,6.40E-01,6.70E-01,
2012/2/23 5:00,,-1810 ,-0.004 ,-,0.1075 ,0.118 ,1.00E-02,5.17E+01,6.40E-01,6.70E-01,
2012/2/23 11:00,,-1730 ,-0.004 ,-,0.1066 ,0.118 ,1.00E-02,5.10E+01,6.40E-01,6.70E-01,
2012/2/23 17:00,,-1630 ,-0.004 ,-,0.1056 ,0.116 ,1.00E-02,5.45E+01,6.40E-01,6.70E-01,
2012/2/23 23:00,,-1630 ,-0.004 ,-,0.1056 ,0.118 ,1.00E-02,5.37E+01,6.40E-01,6.70E-01,
2012/2/24 5:00,,-1690 ,-0.004 ,-,0.1063 ,0.121 ,1.00E-02,5.24E+01,6.40E-01,6.70E-01,
2012/2/24 11:00,,-1680 ,-0.004 ,-,0.1062 ,0.116 ,1.00E-02,5.15E+01,6.40E-01,6.70E-01,
2012/2/24 17:00,,-1680 ,-0.004 ,-,0.1061 ,0.117 ,1.00E-02,5.10E+01,6.40E-01,6.70E-01,
2012/2/24 23:00,,-1720 ,-0.004 ,-,0.1067 ,0.119 ,1.00E-02,5.15E+01,6.40E-01,6.70E-01,
2012/2/25 5:00,,-1710 ,-0.004 ,-,0.1066 ,0.123 ,1.00E-02,5.17E+01,6.40E-01,6.70E-01,
2012/2/25 11:00,,-1670 ,-0.004 ,-,0.1060 ,0.122 ,1.00E-02,5.06E+01,6.40E-01,6.70E-01,
2012/2/25 17:00,,-1630 ,-0.004 ,-,0.1056 ,0.121 ,1.00E-02,5.00E+01,6.40E-01,6.70E-01,
2012/2/25 23:00,,-1640 ,-0.004 ,-,0.1056 ,0.124 ,1.00E-02,4.96E+01,6.40E-01,6.70E-01,
2012/2/26 5:00,,-1660 ,-0.004 ,-,0.1057 ,0.121 ,1.00E-02,4.93E+01,6.40E-01,6.70E-01,
2012/2/26 11:00,,-1660 ,-0.004 ,-,0.1058 ,0.118 ,1.00E-02,4.91E+01,6.40E-01,6.70E-01,
2012/2/26 17:00,,-1680 ,-0.004 ,-,0.1060 ,0.119 ,1.00E-02,4.89E+01,6.40E-01,6.70E-01,
2012/2/26 23:00,,-1710 ,-0.004 ,-,0.1062 ,0.123 ,1.00E-02,4.93E+01,6.40E-01,6.70E-01,
2012/2/27 5:00,,-1720 ,-0.004 ,-,0.1063 ,0.124 ,1.00E-02,4.83E+01,6.40E-01,6.70E-01,
2012/2/27 11:00,,-1730 ,-0.005 ,-,0.1066 ,0.120 ,1.00E-02,4.83E+01,6.40E-01,6.70E-01,
2012/2/27 17:00,,-1750 ,-0.005 ,-,0.1067 ,0.121 ,1.00E-02,7.04E+00,6.40E-01,6.70E-01,
2012/2/27 23:00,,-1800 ,-0.005 ,-,0.1071 ,0.123 ,1.00E-02,4.96E+01,6.40E-01,6.70E-01,
2012/2/28 5:00,,-1820 ,-0.005 ,-,0.1074 ,0.124 ,1.00E-02,4.92E+01,6.40E-01,6.70E-01,
2012/2/28 11:00,,-1840 ,-0.005 ,-,0.1076 ,0.125 ,1.00E-02,4.89E+01,6.40E-01,6.70E-01,
2012/2/28 17:00,,-1840 ,-0.005 ,-,0.1076 ,0.121 ,1.00E-02,4.88E+01,6.40E-01,6.70E-01,
2012/2/28 23:00,,-1850 ,-0.005 ,-,0.1078 ,0.126 ,1.00E-02,5.64E+00,6.40E-01,6.70E-01,
2012/2/29 5:00,,-1840 ,-0.005 ,-,0.1076 ,0.121 ,1.00E-02,4.79E+01,6.40E-01,6.70E-01,
2012/2/29 11:00,,-1840 ,-0.005 ,-,0.1076 ,0.121 ,1.00E-02,4.82E+01,6.40E-01,6.70E-01,
2012/2/29 17:00,,-1810 ,-0.005 ,-,0.1074 ,0.119 ,1.00E-02,4.79E+01,6.40E-01,6.70E-01,
2012/2/29 23:00,,-1800 ,-0.005 ,-,0.1072 ,0.122 ,1.00E-02,4.83E+01,6.40E-01,6.70E-01,
2012/3/1 5:00,,-1780 ,-0.005 ,-,0.1069 ,0.123 ,1.00E-02,4.73E+01,6.40E-01,6.70E-01,
2012/3/1 11:00,,-1770 ,-0.005 ,-,0.1070 ,0.119 ,1.00E-02,4.73E+01,6.40E-01,6.70E-01,
2012/3/1 17:00,,-1740 ,-0.005 ,-,0.1066 ,0.119 ,1.00E-02,4.69E+01,6.40E-01,6.70E-01,
2012/3/1 23:00,,-1740 ,-0.005 ,-,0.1066 ,0.119 ,1.00E-02,5.55E+00,6.40E-01,6.70E-01,
2012/3/2 5:00,,-1740 ,-0.005 ,-,0.1066 ,0.122 ,1.00E-02,4.92E+01,6.30E-01,6.70E-01,
2012/3/2 11:00,,-1740 ,-0.005 ,-,0.1067 ,0.120 ,1.00E-02,4.62E+01,6.40E-01,6.70E-01,
2012/3/2 17:00,,-1730 ,-0.005 ,-,0.1065 ,0.121 ,1.00E-02,4.57E+01,6.30E-01,6.70E-01,
2012/3/2 23:00,,-1740 ,-0.005 ,-,0.1066 ,0.127 ,1.00E-02,4.72E+01,6.30E-01,6.70E-01,
2012/3/3 5:00,,-1750 ,-0.005 ,-,0.1067 ,0.120 ,1.00E-02,4.56E+01,6.30E-01,6.70E-01,
2012/3/3 11:00,,-1780 ,-0.005 ,-,0.1070 ,0.121 ,1.00E-02,4.47E+01,6.30E-01,6.70E-01,
2012/3/3 17:00,,-1790 ,-0.005 ,-,0.1070 ,0.120 ,1.00E-02,4.41E+01,6.30E-01,6.70E-01,
2012/3/3 23:00,,-1830 ,-0.005 ,-,0.1076 ,0.118 ,1.00E-02,4.29E+00,6.40E-01,6.70E-01,
2012/3/4 5:00,,-1860 ,-0.005 ,-,0.1078 ,0.125 ,1.00E-02,4.63E+01,6.40E-01,6.70E-01,
2012/3/4 11:00,,-1870 ,-0.005 ,-,0.1079 ,0.124 ,1.00E-02,4.41E+01,6.40E-01,6.80E-01,
2012/3/4 17:00,,-1850 ,-0.005 ,-,0.1079 ,0.121 ,1.00E-02,5.21E+00,6.40E-01,6.70E-01,
2012/3/4 23:00,,-1850 ,-0.005 ,-,0.1078 ,0.120 ,1.00E-02,4.44E+01,6.40E-01,6.70E-01,
2012/3/5 5:00,,-1820 ,-0.005 ,-,0.1075 ,0.122 ,1.00E-02,4.35E+01,6.30E-01,6.70E-01,
2012/3/5 11:00,,-1800 ,-0.005 ,-,0.1070 ,0.121 ,1.00E-02,4.28E+01,6.30E-01,6.70E-01,
2012/3/5 17:00,,-1720 ,-0.005 ,-,0.1061 ,0.121 ,1.00E-02,4.27E+01,6.30E-01,6.70E-01,
2012/3/5 23:00,,-1640 ,-0.005 ,-,0.1053 ,0.120 ,1.00E-02,4.21E+01,6.30E-01,6.70E-01,
2012/3/6 5:00,,-1620 ,-0.005 ,-,0.1051 ,0.124 ,1.00E-02,4.19E+01,6.30E-01,6.70E-01,
2012/3/6 11:00,,-1610 ,-0.005 ,-,0.1051 ,0.119 ,1.00E-02,4.16E+01,6.30E-01,6.70E-01,
2012/3/6 17:00,,-1610 ,-0.005 ,-,0.1051 ,0.124 ,1.00E-02,4.09E+01,6.30E-01,6.70E-01,
2012/3/6 23:00,,-1630 ,-0.005 ,-,0.1053 ,0.130 ,1.00E-02,4.05E+01,6.30E-01,6.60E-01,
2012/3/7 5:00,,-1630 ,-0.005 ,-,0.1053 ,0.122 ,1.00E-02,4.00E+01,6.30E-01,6.60E-01,
2012/3/7 11:00,,-1670 ,-0.005 ,-,0.1058 ,0.120 ,1.00E-02,3.96E+01,6.30E-01,6.60E-01,
2012/3/7 17:00,,-1690 ,-0.005 ,-,0.1061 ,0.121 ,1.00E-02,3.91E+01,6.30E-01,6.60E-01,
2012/3/7 23:00,,-1730 ,-0.005 ,-,0.1066 ,0.120 ,1.00E-02,3.89E+01,6.30E-01,6.60E-01,
2012/3/8 5:00,,-1740 ,-0.005 ,-,0.1067 ,0.125 ,1.00E-02,3.81E+01,6.30E-01,6.60E-01,
2012/3/8 11:00,,-1750 ,-0.005 ,-,0.1069 ,0.120 ,1.00E-02,3.76E+01,6.30E-01,6.60E-01,
2012/3/8 17:00,,-1740 ,-0.005 ,-,0.1067 ,0.125 ,1.00E-02,3.72E+01,6.30E-01,6.60E-01,
2012/3/8 23:00,,-1740 ,-0.005 ,-,0.1067 ,0.126 ,1.00E-02,3.68E+01,6.30E-01,6.60E-01,
2012/3/9 5:00,,-1740 ,-0.005 ,-,0.1067 ,0.122 ,1.00E-02,3.64E+01,6.30E-01,6.60E-01,
2012/3/9 11:00,,-1750 ,-0.005 ,-,0.1066 ,0.122 ,1.00E-02,3.56E+01,6.30E-01,6.60E-01,
2012/3/9 17:00,,-1740 ,-0.005 ,-,0.1066 ,0.127 ,1.00E-02,3.49E+01,6.30E-01,6.60E-01,
2012/3/9 23:00,,-1750 ,-0.005 ,-,0.1066 ,0.125 ,1.00E-02,3.44E+01,6.30E-01,6.60E-01,
2012/3/10 5:00,,-1740 ,-0.005 ,-,0.1063 ,0.130 ,1.00E-02,3.51E+00,6.30E-01,6.60E-01,
2012/3/10 11:00,,-1740 ,-0.005 ,-,0.1063 ,0.127 ,1.00E-02,3.32E+01,6.30E-01,6.60E-01,
2012/3/10 17:00,,-1730 ,-0.005 ,-,0.1061 ,0.125 ,1.00E-02,3.26E+01,6.30E-01,6.60E-01,
2012/3/10 23:00,,-1730 ,-0.005 ,-,0.1061 ,0.125 ,1.00E-02,3.21E+01,6.30E-01,6.60E-01,
2012/3/11 5:00,,-1720 ,-0.005 ,-,0.1061 ,0.124 ,1.00E-02,3.20E+01,6.30E-01,6.60E-01,
2012/3/11 11:00,,-1720 ,-0.005 ,-,0.1061 ,0.121 ,1.00E-02,3.19E+01,6.30E-01,6.60E-01,
2012/3/11 17:00,,-1670 ,-0.005 ,-,0.1056 ,0.127 ,1.00E-02,3.11E+01,6.30E-01,6.60E-01,
2012/3/11 23:00,,-1650 ,-0.005 ,-,0.1053 ,0.129 ,1.00E-02,3.07E+01,6.30E-01,6.60E-01,
2012/3/12 5:00,,-1650 ,-0.005 ,-,0.1052 ,0.125 ,1.00E-02,3.03E+01,6.30E-01,6.60E-01,
2012/3/12 11:00,,-1650 ,-0.005 ,-,0.1053 ,0.122 ,1.00E-02,4.17E+00,6.30E-01,6.60E-01,
2012/3/12 17:00,,-1630 ,-0.005 ,-,0.1051 ,0.122 ,1.00E-02,4.10E+00,6.30E-01,6.60E-01,
2012/3/12 23:00,,-1690 ,-0.005 ,-,0.1059 ,0.126 ,1.00E-02,4.89E+00,6.30E-01,6.60E-01,
2012/3/13 5:00,,-1720 ,-0.005 ,-,0.1062 ,0.127 ,1.00E-02,5.43E+00,6.30E-01,6.60E-01,
2012/3/13 11:00,,-1740 ,-0.005 ,-,0.1066 ,0.123 ,1.00E-02,3.33E+00,6.30E-01,6.60E-01,
2012/3/13 17:00,,-1760 ,-0.005 ,-,0.1067 ,0.127 ,1.00E-02,4.42E+00,6.30E-01,6.60E-01,
2012/3/13 23:00,,-1790 ,-0.005 ,-,0.1071 ,0.126 ,1.00E-02,4.37E+00,6.30E-01,6.60E-01,
2012/3/14 5:00,,-1800 ,-0.005 ,-,0.1070 ,0.128 ,1.00E-02,4.42E+00,6.30E-01,6.60E-01,
2012/3/14 11:00,,-1810 ,-0.005 ,-,0.1071 ,0.123 ,1.00E-02,5.28E+00,6.30E-01,6.60E-01,
2012/3/14 17:00,,-1770 ,-0.005 ,-,0.1071 ,0.122 ,1.00E-02,3.52E+00,6.30E-01,6.60E-01,
2012/3/14 23:00,,-1770 ,-0.005 ,-,0.1070 ,0.124 ,1.00E-02,4.77E+00,6.30E-01,6.50E-01,
2012/3/15 5:00,,-1730 ,-0.005 ,-,0.1066 ,0.128 ,1.00E-02,3.40E+00,6.30E-01,6.50E-01,
2012/3/15 11:00,,-1730 ,-0.005 ,-,0.1067 ,0.320 ,1.00E-02,5.12E+00,6.30E-01,6.50E-01,
